ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 00:00,2,0.000,ALERT,212.83,302.37,60.028,1452661203,"201051344000645","219011344069620",0.00,-9.00,0,299.97,305.38,0.0,0.0,0.000,313284.6,313284.6,11543,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661205,13316.00
01/13/2016 00:00,2,0.000,ALERT,211.70,300.57,59.991,1452661203,"274151322000085","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,585918.7,585918.7,5387,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661207,13317.00
01/13/2016 00:00,2,0.000,ALERT,213.06,302.07,60.002,1452661203,"201051344000633","219011344069620",0.00,-10.00,0,298.17,304.78,0.0,0.0,0.000,305757.1,305757.1,11619,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661209,13318.00
01/13/2016 00:00,2,0.000,ALERT,212.61,302.68,60.002,1452661203,"201051344000469","219011344069620",0.00,-11.00,0,299.07,305.08,0.0,0.0,0.000,307189.0,307189.0,11591,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661210,13319.00
01/13/2016 00:00,2,0.000,ALERT,211.48,300.57,59.965,1452661203,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,311532.2,311532.2,16233,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661212,13320.00
01/13/2016 00:00,2,0.000,ALERT,211.25,300.87,59.959,1452661203,"274151322000052","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,593714.7,593714.7,5422,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661214,13321.00
01/13/2016 00:00,2,0.000,ALERT,211.93,300.87,60.012,1452661203,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,316446.4,316446.4,16228,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661216,13322.00
01/13/2016 00:00,2,0.000,ALERT,211.70,301.17,60.023,1452661203,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,314665.5,314665.5,16277,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661218,13323.00
01/13/2016 00:00,2,0.000,ALERT,212.16,301.77,60.028,1452661203,"201051344000582","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,309631.0,309631.0,16223,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661220,13324.00
01/13/2016 00:00,2,0.000,ALERT,211.25,300.57,60.007,1452661203,"201051344000955","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,318975.3,318975.3,16205,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661221,13325.00
01/13/2016 00:00,2,0.000,ALERT,211.70,299.67,59.975,1452661203,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,477714.8,477714.8,5694,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661223,13326.00
01/13/2016 00:00,2,0.000,ALERT,212.38,303.28,60.012,1452661203,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.98,0.0,0.0,0.000,320368.9,320368.9,11588,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661225,13327.00
01/13/2016 00:00,2,0.000,ALERT,211.48,301.17,60.012,1452661203,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,317114.0,317114.0,16287,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661227,13328.00
01/13/2016 00:00,2,0.000,ALERT,211.48,300.57,60.018,1452661203,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318909.6,318909.6,16237,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661229,13329.00
01/13/2016 00:00,2,0.000,ALERT,211.70,299.97,59.965,1452661203,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,312983.2,312983.2,16302,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661231,13330.00
01/13/2016 00:00,2,0.000,ALERT,211.93,301.17,60.028,1452661203,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5452,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661233,13331.00
01/13/2016 00:00,2,0.000,ALERT,212.38,300.27,60.012,1452661203,"274151322000076","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,624643.0,624643.0,5438,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661235,13332.00
01/13/2016 00:00,2,0.000,ALERT,212.38,302.98,60.012,1452661203,"201051344000868","219011344069620",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,304683.9,304683.9,11552,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661236,13333.00
01/13/2016 00:00,2,0.000,ALERT,211.93,301.77,60.018,1452661203,"274151322000095","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,617330.2,617330.2,5466,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661238,13334.00
01/13/2016 00:00,2,0.000,ALERT,212.16,302.37,60.034,1452661203,"201051344000988","219011344069620",0.00,-9.00,0,297.26,304.78,0.0,0.0,0.000,304676.0,304676.0,11595,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661240,13335.00
01/13/2016 00:00,2,0.000,ALERT,211.25,299.67,60.007,1452661203,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,317039.9,317039.9,16216,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661242,13336.00
01/13/2016 00:00,2,0.000,ALERT,212.38,302.68,60.002,1452661203,"201051344000458","219011344069620",0.00,-7.00,0,300.27,305.98,0.0,0.0,0.000,314762.3,314762.3,11595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661244,13337.00
01/13/2016 00:00,2,0.000,ALERT,213.06,302.37,60.007,1452661203,"201051344000853","219011344069620",0.00,-10.00,0,299.97,305.38,0.0,0.0,0.000,312072.1,312072.1,11561,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661245,13338.00
01/13/2016 00:00,2,0.000,ALERT,211.93,300.57,60.039,1452661203,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,318327.1,318327.1,16265,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661247,13339.00
01/13/2016 00:00,2,0.000,ALERT,211.93,299.97,60.018,1452661203,"201051344000917","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,316040.3,316040.3,16263,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661249,13340.00
01/13/2016 00:00,2,0.000,ALERT,211.93,300.87,60.007,1452661203,"201051344001145","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,319261.9,319261.9,16259,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661251,13341.00
01/13/2016 00:00,2,0.000,ALERT,211.70,299.97,59.981,1452661203,"201051344000651","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,313412.4,313412.4,16243,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661253,13342.00
01/13/2016 00:00,2,0.000,ALERT,211.25,299.97,60.007,1452661203,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,570913.9,570913.9,5359,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661254,13343.00
01/13/2016 00:00,2,0.000,ALERT,212.38,299.67,60.007,1452661203,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,5685,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661256,13344.00
01/13/2016 00:00,2,0.000,ALERT,211.25,300.57,60.012,1452661203,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309881.0,309881.0,16223,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661258,13345.00
01/13/2016 00:00,2,0.000,ALERT,212.16,302.98,60.007,1452661203,"201051344000594","219011344069620",0.00,-10.00,0,299.67,305.38,0.0,0.0,0.000,315783.3,315783.3,11604,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661260,13346.00
01/13/2016 00:00,2,0.000,ALERT,211.70,300.27,60.012,1452661203,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,316355.6,316355.6,16237,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661261,13347.00
01/13/2016 00:00,2,0.000,ALERT,211.48,301.17,60.012,1452661203,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,583266.2,583266.2,5372,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661263,13348.00
01/13/2016 00:00,2,0.000,ALERT,212.83,302.37,60.007,1452661203,"201051344000867","219011344069620",0.00,-9.00,0,299.37,305.38,0.0,0.0,0.000,305020.0,305020.0,11589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661265,13349.00
01/13/2016 00:00,2,0.000,ALERT,211.70,300.57,60.007,1452661203,"201051344001093","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,314837.5,314837.5,16240,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661267,13350.00
01/13/2016 00:00,2,0.000,ALERT,212.16,302.68,60.002,1452661203,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,318377.0,318377.0,11528,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661269,13351.00
01/13/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1452661203,"201051344000648","219011344069620",0.00,-11.50,0,299.37,305.08,0.0,0.0,0.000,312007.1,312007.1,11569,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661271,13352.00
01/13/2016 00:00,2,0.000,ALERT,212.38,302.98,60.012,1452661203,"201051344000569","219011344069620",0.00,-9.00,0,300.57,306.28,0.0,0.0,0.000,320015.5,320015.5,11505,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661273,13353.00
01/13/2016 00:00,2,0.000,ALERT,212.38,302.68,60.007,1452661203,"201051344000983","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,314888.4,314888.4,11548,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661274,13354.00
01/13/2016 00:00,2,0.000,ALERT,212.83,302.68,59.996,1452661203,"201051344001158","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,309925.1,309925.1,11619,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661276,13355.00
01/13/2016 00:00,2,0.000,ALERT,213.06,303.28,60.012,1452661203,"201051344000576","219011344069620",0.00,-10.00,0,300.57,305.38,0.0,0.0,0.000,313025.6,313025.6,11524,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452661278,13356.00
01/13/2016 00:00,2,0.000,ALERT,211.70,299.37,60.007,1452661203,"274151322000087","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,558386.1,558386.1,5401,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452661280,13357.00
01/13/2016 00:15,2,0.000,ALERT,213.29,302.98,59.986,1452662103,"201051344000645","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,313284.6,313284.6,11545,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662105,13358.00
01/13/2016 00:15,2,0.000,ALERT,211.70,299.97,59.970,1452662103,"274151322000085","219011344069620",0.00,-7.00,0,297.26,302.07,0.0,0.0,0.000,585918.7,585918.7,5389,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662107,13359.00
01/13/2016 00:15,2,0.000,ALERT,213.51,302.68,60.002,1452662103,"201051344000633","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,305757.1,305757.1,11621,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662108,13360.00
01/13/2016 00:15,2,0.000,ALERT,213.06,302.98,59.954,1452662103,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,307189.0,307189.0,11593,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662110,13361.00
01/13/2016 00:15,2,0.000,ALERT,211.70,300.87,59.959,1452662103,"201051344000646","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,311532.2,311532.2,16235,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662112,13362.00
01/13/2016 00:15,2,0.000,ALERT,211.25,300.27,59.970,1452662103,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,593714.7,593714.7,5424,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662114,13363.00
01/13/2016 00:15,2,0.000,ALERT,211.93,301.17,60.007,1452662103,"201051344000585","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,316446.4,316446.4,16230,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662116,13364.00
01/13/2016 00:15,2,0.000,ALERT,211.93,301.47,59.970,1452662103,"201051344001230","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,314665.5,314665.5,16279,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662117,13365.00
01/13/2016 00:15,2,0.000,ALERT,212.38,301.77,59.965,1452662103,"201051344000582","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,309631.0,309631.0,16225,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662119,13366.00
01/13/2016 00:15,2,0.000,ALERT,211.48,300.87,59.970,1452662103,"201051344000955","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,318975.3,318975.3,16207,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662121,13367.00
01/13/2016 00:15,2,0.000,ALERT,211.70,299.67,59.959,1452662103,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,477714.8,477714.8,5696,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662123,13368.00
01/13/2016 00:15,2,0.000,ALERT,213.06,303.58,59.970,1452662103,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,320368.9,320368.9,11590,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662124,13369.00
01/13/2016 00:15,2,0.000,ALERT,211.93,301.17,59.965,1452662103,"201051344000890","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,317114.0,317114.0,16289,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662126,13370.00
01/13/2016 00:15,2,0.000,ALERT,211.93,300.57,59.970,1452662103,"201051344000438","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,318909.6,318909.6,16239,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662128,13371.00
01/13/2016 00:15,2,0.000,ALERT,212.16,300.57,59.975,1452662103,"201051344000417","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,312983.2,312983.2,16304,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662130,13372.00
01/13/2016 00:15,2,0.000,ALERT,211.93,300.27,59.959,1452662103,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,588024.2,588024.2,5454,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662132,13373.00
01/13/2016 00:15,2,0.000,ALERT,212.38,300.27,59.965,1452662103,"274151322000076","219011344069620",0.00,-10.00,0,297.26,302.68,0.0,0.0,0.000,624643.0,624643.0,5440,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662134,13374.00
01/13/2016 00:15,2,0.000,ALERT,212.83,303.58,59.970,1452662103,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,304683.9,304683.9,11554,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662136,13375.00
01/13/2016 00:15,2,0.000,ALERT,211.93,301.17,59.970,1452662103,"274151322000095","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,617330.2,617330.2,5468,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662138,13376.00
01/13/2016 00:15,2,0.000,ALERT,212.61,302.68,60.012,1452662103,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.88,0.0,0.0,0.000,304676.0,304676.0,11597,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662139,13377.00
01/13/2016 00:15,2,0.000,ALERT,211.70,299.97,59.970,1452662103,"201051344001025","219011344069620",0.00,-11.00,0,296.66,302.98,0.0,0.0,0.000,317039.9,317039.9,16218,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662141,13378.00
01/13/2016 00:15,2,0.000,ALERT,212.61,302.68,59.938,1452662103,"201051344000458","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,314762.3,314762.3,11597,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662143,13379.00
01/13/2016 00:15,2,0.000,ALERT,213.51,302.68,59.965,1452662103,"201051344000853","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,312072.1,312072.1,11563,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662145,13380.00
01/13/2016 00:15,2,0.000,ALERT,212.38,300.87,59.954,1452662103,"201051344000685","219011344069620",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,318327.1,318327.1,16267,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662147,13381.00
01/13/2016 00:15,2,0.000,ALERT,212.16,300.57,59.959,1452662103,"201051344000917","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,316040.3,316040.3,16265,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662148,13382.00
01/13/2016 00:15,2,0.000,ALERT,212.16,301.47,59.965,1452662103,"201051344001145","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,319261.9,319261.9,16261,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662150,13383.00
01/13/2016 00:15,2,0.000,ALERT,211.93,300.27,59.954,1452662103,"201051344000651","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,313412.4,313412.4,16245,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662152,13384.00
01/13/2016 00:15,2,0.000,ALERT,211.25,299.97,59.959,1452662103,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,570913.9,570913.9,5361,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662154,13385.00
01/13/2016 00:15,2,0.000,ALERT,212.61,299.67,59.965,1452662103,"274151322000068","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,478002.7,478002.7,5687,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662156,13386.00
01/13/2016 00:15,2,0.000,ALERT,211.70,300.87,59.917,1452662103,"201051344001135","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,309881.0,309881.0,16225,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662157,13387.00
01/13/2016 00:15,2,0.000,ALERT,212.61,303.28,59.965,1452662103,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,315783.3,315783.3,11606,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452662159,13388.00
01/13/2016 00:15,2,0.000,ALERT,211.93,300.57,60.007,1452662103,"201051344001203","219011344069620",0.00,-11.00,0,297.26,303.88,0.0,0.0,0.000,316355.6,316355.6,16239,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662161,13389.00
01/13/2016 00:15,2,0.000,ALERT,211.70,300.87,59.959,1452662103,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,583266.2,583266.2,5374,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662163,13390.00
01/13/2016 00:15,2,0.000,ALERT,213.06,302.68,59.965,1452662103,"201051344000867","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,305020.0,305020.0,11591,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662164,13391.00
01/13/2016 00:15,2,0.000,ALERT,211.93,301.17,59.970,1452662103,"201051344001093","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,314837.5,314837.5,16242,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662166,13392.00
01/13/2016 00:15,2,0.000,ALERT,212.61,302.68,59.970,1452662103,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,318377.0,318377.0,11530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662168,13393.00
01/13/2016 00:15,2,0.000,ALERT,213.06,302.07,59.975,1452662103,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,312007.1,312007.1,11571,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662170,13394.00
01/13/2016 00:15,2,0.000,ALERT,212.83,303.58,59.975,1452662103,"201051344000569","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,320015.5,320015.5,11507,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662172,13395.00
01/13/2016 00:15,2,0.000,ALERT,212.83,302.98,59.970,1452662103,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,314888.4,314888.4,11550,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662174,13396.00
01/13/2016 00:15,2,0.000,ALERT,213.06,302.98,59.975,1452662103,"201051344001158","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,309925.1,309925.1,11621,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662175,13397.00
01/13/2016 00:15,2,0.000,ALERT,213.51,303.58,59.981,1452662103,"201051344000576","219011344069620",0.00,-8.50,0,300.27,304.78,0.0,0.0,0.000,313025.6,313025.6,11526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662177,13398.00
01/13/2016 00:15,2,0.000,ALERT,211.70,299.07,59.959,1452662103,"274151322000087","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,558386.1,558386.1,5403,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452662179,13399.00
01/13/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1452663004,"201051344000645","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,313284.6,313284.6,11547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663006,13400.00
01/13/2016 00:30,2,0.000,ALERT,212.16,300.87,59.954,1452663004,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,585918.7,585918.7,5391,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663007,13401.00
01/13/2016 00:30,2,0.000,ALERT,213.51,302.68,59.938,1452663004,"201051344000633","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,305757.1,305757.1,11623,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663009,13402.00
01/13/2016 00:30,2,0.000,ALERT,212.83,302.98,59.959,1452663004,"201051344000469","219011344069620",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,307189.0,307189.0,11595,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663011,13403.00
01/13/2016 00:30,2,0.000,ALERT,211.93,301.17,59.986,1452663004,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,311532.2,311532.2,16237,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663013,13404.00
01/13/2016 00:30,2,0.000,ALERT,211.70,301.47,59.933,1452663004,"274151322000052","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,593714.7,593714.7,5426,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663014,13405.00
01/13/2016 00:30,2,0.000,ALERT,212.38,301.47,60.007,1452663004,"201051344000585","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,316446.4,316446.4,16232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663016,13406.00
01/13/2016 00:30,2,0.000,ALERT,212.16,301.47,59.965,1452663004,"201051344001230","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,314665.5,314665.5,16281,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663018,13407.00
01/13/2016 00:30,2,0.000,ALERT,212.61,302.37,59.970,1452663004,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,309631.0,309631.0,16227,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663020,13408.00
01/13/2016 00:30,2,0.000,ALERT,211.70,301.17,59.975,1452663004,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318975.3,318975.3,16209,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663022,13409.00
01/13/2016 00:30,2,0.000,ALERT,211.93,300.57,59.965,1452663004,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,477714.8,477714.8,5698,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663023,13410.00
01/13/2016 00:30,2,0.000,ALERT,212.83,303.58,59.975,1452663004,"201051344000579","219011344069620",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,320368.9,320368.9,11592,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663025,13411.00
01/13/2016 00:30,2,0.000,ALERT,211.93,301.77,59.959,1452663004,"201051344000890","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,317114.0,317114.0,16291,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663027,13412.00
01/13/2016 00:30,2,0.000,ALERT,212.16,301.17,59.965,1452663004,"201051344000438","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,318909.6,318909.6,16241,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663029,13413.00
01/13/2016 00:30,2,0.000,ALERT,212.38,300.87,59.970,1452663004,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,312983.2,312983.2,16306,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663031,13414.00
01/13/2016 00:30,2,0.000,ALERT,212.16,301.77,59.970,1452663004,"274151322000083","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,588024.2,588024.2,5456,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663033,13415.00
01/13/2016 00:30,2,0.000,ALERT,212.83,301.77,59.959,1452663004,"274151322000076","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,624643.0,624643.0,5442,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663035,13416.00
01/13/2016 00:30,2,0.000,ALERT,212.83,303.58,59.970,1452663004,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,304683.9,304683.9,11556,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663036,13417.00
01/13/2016 00:30,2,0.000,ALERT,212.16,302.07,59.970,1452663004,"274151322000095","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,617330.2,617330.2,5470,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663038,13418.00
01/13/2016 00:30,2,0.000,ALERT,212.61,302.98,59.975,1452663004,"201051344000988","219011344069620",0.00,-10.00,0,298.47,304.48,0.0,0.0,0.000,304676.0,304676.0,11599,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663040,13419.00
01/13/2016 00:30,2,0.000,ALERT,211.93,300.57,59.928,1452663004,"201051344001025","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,317039.9,317039.9,16220,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663042,13420.00
01/13/2016 00:30,2,0.000,ALERT,212.83,303.28,59.981,1452663004,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.68,0.0,0.0,0.000,314762.3,314762.3,11599,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663044,13421.00
01/13/2016 00:30,2,0.000,ALERT,213.51,302.98,59.975,1452663004,"201051344000853","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,312072.1,312072.1,11565,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663045,13422.00
01/13/2016 00:30,2,0.000,ALERT,212.38,301.17,59.975,1452663004,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,318327.1,318327.1,16269,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663047,13423.00
01/13/2016 00:30,2,0.000,ALERT,212.16,300.57,59.949,1452663004,"201051344000917","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,316040.3,316040.3,16267,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663049,13424.00
01/13/2016 00:30,2,0.000,ALERT,212.38,301.77,59.938,1452663004,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,319261.9,319261.9,16263,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663051,13425.00
01/13/2016 00:30,2,0.000,ALERT,212.16,300.57,59.965,1452663004,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,313412.4,313412.4,16247,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663053,13426.00
01/13/2016 00:30,2,0.000,ALERT,211.70,300.57,59.949,1452663004,"274151322000088","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,570913.9,570913.9,5363,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663054,13427.00
01/13/2016 00:30,2,0.000,ALERT,212.83,300.27,59.965,1452663004,"274151322000068","219011344069620",0.00,-8.50,0,298.47,301.77,0.0,0.0,0.000,478002.7,478002.7,5689,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663056,13428.00
01/13/2016 00:30,2,0.000,ALERT,211.48,301.17,59.975,1452663004,"201051344001135","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,309881.0,309881.0,16227,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663058,13429.00
01/13/2016 00:30,2,0.000,ALERT,212.38,303.58,59.975,1452663004,"201051344000594","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,315783.3,315783.3,11608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663060,13430.00
01/13/2016 00:30,2,0.000,ALERT,211.93,300.87,59.970,1452663004,"201051344001203","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,316355.6,316355.6,16241,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663062,13431.00
01/13/2016 00:30,2,0.000,ALERT,211.93,301.17,59.970,1452663004,"274151322000054","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,583266.2,583266.2,5376,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663064,13432.00
01/13/2016 00:30,2,0.000,ALERT,213.06,302.68,59.981,1452663004,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,305020.0,305020.0,11593,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663066,13433.00
01/13/2016 00:30,2,0.000,ALERT,211.93,301.17,59.933,1452663004,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,314837.5,314837.5,16244,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663067,13434.00
01/13/2016 00:30,2,0.000,ALERT,212.83,303.28,59.959,1452663004,"201051344000900","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,318377.0,318377.0,11532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663069,13435.00
01/13/2016 00:30,2,0.000,ALERT,213.06,302.37,59.986,1452663004,"201051344000648","219011344069620",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,312007.1,312007.1,11573,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663071,13436.00
01/13/2016 00:30,2,0.000,ALERT,212.83,303.88,60.023,1452663004,"201051344000569","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,320015.5,320015.5,11509,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663073,13437.00
01/13/2016 00:30,2,0.000,ALERT,212.83,303.88,59.981,1452663004,"201051344000983","219011344069620",0.00,-9.00,0,301.47,305.08,0.0,0.0,0.000,314888.4,314888.4,11552,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663075,13438.00
01/13/2016 00:30,2,0.000,ALERT,213.06,303.88,60.018,1452663004,"201051344001158","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,309925.1,309925.1,11623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663076,13439.00
01/13/2016 00:30,2,0.000,ALERT,213.29,304.48,59.959,1452663004,"201051344000576","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,313025.6,313025.6,11528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663078,13440.00
01/13/2016 00:30,2,0.000,ALERT,211.93,299.67,60.002,1452663004,"274151322000087","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,558386.1,558386.1,5405,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663080,13441.00
01/13/2016 00:45,2,0.000,ALERT,213.51,303.58,59.938,1452663903,"201051344000645","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,313284.6,313284.6,11549,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663905,13442.00
01/13/2016 00:45,2,0.000,ALERT,212.38,302.07,59.996,1452663903,"274151322000085","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,585918.7,585918.7,5393,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663907,13443.00
01/13/2016 00:45,2,0.000,ALERT,213.74,303.28,59.949,1452663903,"201051344000633","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,305757.1,305757.1,11625,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663908,13444.00
01/13/2016 00:45,2,0.000,ALERT,213.29,303.58,59.970,1452663903,"201051344000469","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,307189.0,307189.0,11597,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663910,13445.00
01/13/2016 00:45,2,0.000,ALERT,212.38,302.37,60.018,1452663903,"201051344000646","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,311532.2,311532.2,16239,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663912,13446.00
01/13/2016 00:45,2,0.000,ALERT,211.93,302.07,59.975,1452663903,"274151322000052","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,593714.7,593714.7,5428,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663914,13447.00
01/13/2016 00:45,2,0.000,ALERT,212.61,302.37,59.970,1452663903,"201051344000585","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,316446.4,316446.4,16234,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663916,13448.00
01/13/2016 00:45,2,0.000,ALERT,212.38,302.37,59.975,1452663903,"201051344001230","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,314665.5,314665.5,16283,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663917,13449.00
01/13/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1452663903,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,309631.0,309631.0,16229,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663919,13450.00
01/13/2016 00:45,2,0.000,ALERT,211.93,301.77,59.933,1452663903,"201051344000955","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,318975.3,318975.3,16211,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663921,13451.00
01/13/2016 00:45,2,0.000,ALERT,212.16,301.17,59.975,1452663903,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5700,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663923,13452.00
01/13/2016 00:45,2,0.000,ALERT,213.06,304.18,60.012,1452663903,"201051344000579","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,320368.9,320368.9,11594,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663925,13453.00
01/13/2016 00:45,2,0.000,ALERT,212.16,302.37,60.018,1452663903,"201051344000890","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,317114.0,317114.0,16293,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663926,13454.00
01/13/2016 00:45,2,0.000,ALERT,212.38,301.77,59.965,1452663903,"201051344000438","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,318909.6,318909.6,16243,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663928,13455.00
01/13/2016 00:45,2,0.000,ALERT,212.61,301.47,59.975,1452663903,"201051344000417","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,312983.2,312983.2,16308,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663930,13456.00
01/13/2016 00:45,2,0.000,ALERT,212.38,302.37,59.986,1452663903,"274151322000083","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,588024.2,588024.2,5458,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663932,13457.00
01/13/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1452663903,"274151322000076","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,624643.0,624643.0,5444,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663934,13458.00
01/13/2016 00:45,2,0.000,ALERT,213.06,304.48,59.986,1452663903,"201051344000868","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,304683.9,304683.9,11558,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663936,13459.00
01/13/2016 00:45,2,0.000,ALERT,212.38,302.98,59.981,1452663903,"274151322000095","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,617330.2,617330.2,5472,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663938,13460.00
