ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 00:45,2,0.000,ALERT,212.83,303.28,60.002,1452663903,"201051344000988","219011344069620",0.00,-9.00,0,298.47,304.78,0.0,0.0,0.000,304676.0,304676.0,11601,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663940,13461.00
01/13/2016 00:45,2,0.000,ALERT,212.38,301.17,59.991,1452663903,"201051344001025","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,317039.9,317039.9,16222,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663941,13462.00
01/13/2016 00:45,2,0.000,ALERT,213.06,303.88,60.023,1452663903,"201051344000458","219011344069620",0.00,-8.00,0,301.17,305.98,0.0,0.0,0.000,314762.3,314762.3,11601,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663943,13463.00
01/13/2016 00:45,2,0.000,ALERT,213.74,303.58,59.991,1452663903,"201051344000853","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,312072.1,312072.1,11567,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663945,13464.00
01/13/2016 00:45,2,0.000,ALERT,212.83,302.07,59.986,1452663903,"201051344000685","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,318327.1,318327.1,16271,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663947,13465.00
01/13/2016 00:45,2,0.000,ALERT,212.61,301.47,59.981,1452663903,"201051344000917","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,316040.3,316040.3,16269,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663949,13466.00
01/13/2016 00:45,2,0.000,ALERT,212.61,302.07,60.012,1452663903,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,319261.9,319261.9,16265,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663950,13467.00
01/13/2016 00:45,2,0.000,ALERT,212.38,301.47,59.991,1452663903,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,313412.4,313412.4,16249,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663952,13468.00
01/13/2016 00:45,2,0.000,ALERT,211.70,301.47,59.981,1452663903,"274151322000088","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,570913.9,570913.9,5365,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663954,13469.00
01/13/2016 00:45,2,0.000,ALERT,212.83,300.87,59.970,1452663903,"274151322000068","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,478002.7,478002.7,5691,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663956,13470.00
01/13/2016 00:45,2,0.000,ALERT,212.16,302.07,59.986,1452663903,"201051344001135","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,309881.0,309881.0,16229,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663958,13471.00
01/13/2016 00:45,2,0.000,ALERT,212.83,303.88,59.991,1452663903,"201051344000594","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,315783.3,315783.3,11610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663959,13472.00
01/13/2016 00:45,2,0.000,ALERT,212.38,301.47,60.002,1452663903,"201051344001203","219011344069620",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,316355.6,316355.6,16243,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663961,13473.00
01/13/2016 00:45,2,0.000,ALERT,212.16,302.07,59.954,1452663903,"274151322000054","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,583266.2,583266.2,5378,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663963,13474.00
01/13/2016 00:45,2,0.000,ALERT,213.29,302.98,59.975,1452663903,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.38,0.0,0.0,0.000,305020.0,305020.0,11595,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663965,13475.00
01/13/2016 00:45,2,0.000,ALERT,212.38,301.77,59.991,1452663903,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,314837.5,314837.5,16246,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663966,13476.00
01/13/2016 00:45,2,0.000,ALERT,212.83,303.58,59.933,1452663903,"201051344000900","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,318377.0,318377.0,11534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663968,13477.00
01/13/2016 00:45,2,0.000,ALERT,213.06,302.68,60.023,1452663903,"201051344000648","219011344069620",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,312007.1,312007.1,11575,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663970,13478.00
01/13/2016 00:45,2,0.000,ALERT,213.06,304.18,59.991,1452663903,"201051344000569","219011344069620",0.00,-10.00,0,302.07,305.98,0.0,0.0,0.000,320015.5,320015.5,11511,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663972,13479.00
01/13/2016 00:45,2,0.000,ALERT,213.06,303.58,59.986,1452663903,"201051344000983","219011344069620",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,314888.4,314888.4,11554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663974,13480.00
01/13/2016 00:45,2,0.000,ALERT,213.29,303.58,59.991,1452663903,"201051344001158","219011344069620",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,309925.1,309925.1,11625,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663975,13481.00
01/13/2016 00:45,2,0.000,ALERT,213.51,304.18,59.959,1452663903,"201051344000576","219011344069620",0.00,-10.00,0,301.77,305.68,0.0,0.0,0.000,313025.6,313025.6,11530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452663977,13482.00
01/13/2016 00:45,2,0.000,ALERT,212.16,300.87,59.949,1452663903,"274151322000087","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,558386.1,558386.1,5407,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452663979,13483.00
01/13/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1452664803,"201051344000645","219011344069620",0.00,-9.00,0,301.77,305.38,0.0,0.0,0.000,313284.6,313284.6,11551,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664805,13484.00
01/13/2016 01:00,2,0.000,ALERT,212.16,301.47,59.965,1452664803,"274151322000085","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,585918.7,585918.7,5395,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664807,13485.00
01/13/2016 01:00,2,0.000,ALERT,213.74,303.28,59.949,1452664803,"201051344000633","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,305757.1,305757.1,11627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452664809,13486.00
01/13/2016 01:00,2,0.000,ALERT,213.06,303.58,59.981,1452664803,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.38,0.0,0.0,0.000,307189.0,307189.0,11599,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664810,13487.00
01/13/2016 01:00,2,0.000,ALERT,212.16,302.07,59.981,1452664803,"201051344000646","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,311532.2,311532.2,16241,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664812,13488.00
01/13/2016 01:00,2,0.000,ALERT,211.70,301.17,59.965,1452664803,"274151322000052","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,593714.7,593714.7,5430,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664814,13489.00
01/13/2016 01:00,2,0.000,ALERT,212.38,302.07,59.981,1452664803,"201051344000585","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,316446.4,316446.4,16236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452664816,13490.00
01/13/2016 01:00,2,0.000,ALERT,212.16,302.07,59.991,1452664803,"201051344001230","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,314665.5,314665.5,16285,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664817,13491.00
01/13/2016 01:00,2,0.000,ALERT,212.83,302.68,59.965,1452664803,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.18,0.0,0.0,0.000,309631.0,309631.0,16231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452664819,13492.00
01/13/2016 01:00,2,0.000,ALERT,211.93,301.47,59.949,1452664803,"201051344000955","219011344069620",0.00,-10.00,0,299.67,303.28,0.0,0.0,0.000,318975.3,318975.3,16213,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664821,13493.00
01/13/2016 01:00,2,0.000,ALERT,211.93,300.57,59.975,1452664803,"274151322000094","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,477714.8,477714.8,5702,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664823,13494.00
01/13/2016 01:00,2,0.000,ALERT,212.83,303.88,59.975,1452664803,"201051344000579","219011344069620",0.00,-9.00,0,302.37,306.28,0.0,0.0,0.000,320368.9,320368.9,11596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664825,13495.00
01/13/2016 01:00,2,0.000,ALERT,212.16,302.07,59.975,1452664803,"201051344000890","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,317114.0,317114.0,16295,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664826,13496.00
01/13/2016 01:00,2,0.000,ALERT,212.38,301.77,59.970,1452664803,"201051344000438","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,318909.6,318909.6,16245,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664828,13497.00
01/13/2016 01:00,2,0.000,ALERT,212.38,301.17,59.975,1452664803,"201051344000417","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,312983.2,312983.2,16310,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664830,13498.00
01/13/2016 01:00,2,0.000,ALERT,212.16,301.47,59.970,1452664803,"274151322000083","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,588024.2,588024.2,5460,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664832,13499.00
01/13/2016 01:00,2,0.000,ALERT,212.83,301.77,59.970,1452664803,"274151322000076","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,624643.0,624643.0,5446,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664834,13500.00
01/13/2016 01:00,2,0.000,ALERT,213.06,304.48,59.981,1452664803,"201051344000868","219011344069620",0.00,-10.00,0,302.37,305.98,0.0,0.0,0.000,304683.9,304683.9,11560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664836,13501.00
01/13/2016 01:00,2,0.000,ALERT,212.16,302.68,59.959,1452664803,"274151322000095","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,617330.2,617330.2,5474,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452664838,13502.00
01/13/2016 01:00,2,0.000,ALERT,212.83,303.28,59.933,1452664803,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,304676.0,304676.0,11603,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664840,13503.00
01/13/2016 01:00,2,0.000,ALERT,212.16,301.17,60.012,1452664803,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,317039.9,317039.9,16224,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452664841,13504.00
01/13/2016 01:00,2,0.000,ALERT,212.83,303.58,59.981,1452664803,"201051344000458","219011344069620",0.00,-7.00,0,301.77,306.28,0.0,0.0,0.000,314762.3,314762.3,11603,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664843,13505.00
01/13/2016 01:00,2,0.000,ALERT,213.51,303.28,59.975,1452664803,"201051344000853","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,312072.1,312072.1,11569,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664845,13506.00
01/13/2016 01:00,2,0.000,ALERT,212.61,301.77,59.975,1452664803,"201051344000685","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,318327.1,318327.1,16273,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664847,13507.00
01/13/2016 01:00,2,0.000,ALERT,212.38,301.47,59.965,1452664803,"201051344000917","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,316040.3,316040.3,16271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664848,13508.00
01/13/2016 01:00,2,0.000,ALERT,212.38,302.07,59.975,1452664803,"201051344001145","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,319261.9,319261.9,16267,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664850,13509.00
01/13/2016 01:00,2,0.000,ALERT,212.38,301.17,59.965,1452664803,"201051344000651","219011344069620",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,313412.4,313412.4,16251,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664852,13510.00
01/13/2016 01:00,2,0.000,ALERT,211.70,300.87,59.959,1452664803,"274151322000088","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,570913.9,570913.9,5367,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664854,13511.00
01/13/2016 01:00,2,0.000,ALERT,212.83,300.27,59.965,1452664803,"274151322000068","219011344069620",0.00,-8.50,0,299.07,302.37,0.0,0.0,0.000,478002.7,478002.7,5693,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452664856,13512.00
01/13/2016 01:00,2,0.000,ALERT,211.93,301.77,59.970,1452664803,"201051344001135","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,309881.0,309881.0,16231,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664857,13513.00
01/13/2016 01:00,2,0.000,ALERT,212.61,304.18,59.965,1452664803,"201051344000594","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,315783.3,315783.3,11612,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664859,13514.00
01/13/2016 01:00,2,0.000,ALERT,212.16,301.17,59.986,1452664803,"201051344001203","219011344069620",0.00,-10.00,0,299.67,305.08,0.0,0.0,0.000,316355.6,316355.6,16245,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664861,13515.00
01/13/2016 01:00,2,0.000,ALERT,212.16,301.17,59.981,1452664803,"274151322000054","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,583266.2,583266.2,5380,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664863,13516.00
01/13/2016 01:00,2,0.000,ALERT,213.29,303.28,59.965,1452664803,"201051344000867","219011344069620",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,305020.0,305020.0,11597,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664864,13517.00
01/13/2016 01:00,2,0.000,ALERT,212.16,301.77,59.959,1452664803,"201051344001093","219011344069620",0.00,-8.00,0,299.67,303.28,0.0,0.0,0.000,314837.5,314837.5,16248,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664866,13518.00
01/13/2016 01:00,2,0.000,ALERT,212.83,303.58,59.959,1452664803,"201051344000900","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,318377.0,318377.0,11536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664868,13519.00
01/13/2016 01:00,2,0.000,ALERT,213.29,302.98,59.965,1452664803,"201051344000648","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,312007.1,312007.1,11577,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664870,13520.00
01/13/2016 01:00,2,0.000,ALERT,213.29,304.18,59.970,1452664803,"201051344000569","219011344069620",0.00,-10.00,0,302.37,306.28,0.0,0.0,0.000,320015.5,320015.5,11513,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664872,13521.00
01/13/2016 01:00,2,0.000,ALERT,213.06,303.88,59.959,1452664803,"201051344000983","219011344069620",0.00,-9.00,0,301.77,305.68,0.0,0.0,0.000,314888.4,314888.4,11556,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664873,13522.00
01/13/2016 01:00,2,0.000,ALERT,213.29,303.58,59.970,1452664803,"201051344001158","219011344069620",0.00,-11.00,0,301.17,305.38,0.0,0.0,0.000,309925.1,309925.1,11627,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452664875,13523.00
01/13/2016 01:00,2,0.000,ALERT,213.74,304.48,59.970,1452664803,"201051344000576","219011344069620",0.00,-8.50,0,301.77,305.68,0.0,0.0,0.000,313025.6,313025.6,11532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452664877,13524.00
01/13/2016 01:00,2,0.000,ALERT,212.16,299.97,59.959,1452664803,"274151322000087","219011344069620",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,558386.1,558386.1,5409,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452664879,13525.00
01/13/2016 01:15,2,0.000,ALERT,213.74,303.88,59.970,1452665703,"201051344000645","219011344069620",0.00,-9.00,0,301.77,305.98,0.0,0.0,0.000,313284.6,313284.6,11553,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665705,13526.00
01/13/2016 01:15,2,0.000,ALERT,212.16,301.47,59.965,1452665703,"274151322000085","219011344069620",0.00,-7.00,0,299.07,303.28,0.0,0.0,0.000,585918.7,585918.7,5397,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452665707,13527.00
01/13/2016 01:15,2,0.000,ALERT,213.96,303.58,59.975,1452665703,"201051344000633","219011344069620",0.00,-10.00,0,299.97,305.68,0.0,0.0,0.000,305757.1,305757.1,11629,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665709,13528.00
01/13/2016 01:15,2,0.000,ALERT,213.29,303.88,59.970,1452665703,"201051344000469","219011344069620",0.00,-11.00,0,300.57,305.68,0.0,0.0,0.000,307189.0,307189.0,11601,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665711,13529.00
01/13/2016 01:15,2,0.000,ALERT,212.38,302.37,59.975,1452665703,"201051344000646","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,311532.2,311532.2,16243,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665712,13530.00
01/13/2016 01:15,2,0.000,ALERT,211.93,301.17,59.975,1452665703,"274151322000052","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,593714.7,593714.7,5432,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665714,13531.00
01/13/2016 01:15,2,0.000,ALERT,212.61,302.68,59.975,1452665703,"201051344000585","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,316446.4,316446.4,16238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665716,13532.00
01/13/2016 01:15,2,0.000,ALERT,212.61,302.68,60.018,1452665703,"201051344001230","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,314665.5,314665.5,16287,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665718,13533.00
01/13/2016 01:15,2,0.000,ALERT,213.06,302.98,59.933,1452665703,"201051344000582","219011344069620",0.00,-11.00,0,300.87,304.78,0.0,0.0,0.000,309631.0,309631.0,16233,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665720,13534.00
01/13/2016 01:15,2,0.000,ALERT,212.16,302.07,59.944,1452665703,"201051344000955","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318975.3,318975.3,16215,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665721,13535.00
01/13/2016 01:15,2,0.000,ALERT,212.16,301.17,59.965,1452665703,"274151322000094","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,477714.8,477714.8,5704,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665723,13536.00
01/13/2016 01:15,2,0.000,ALERT,213.29,304.48,59.949,1452665703,"201051344000579","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,320368.9,320368.9,11598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665725,13537.00
01/13/2016 01:15,2,0.000,ALERT,212.38,302.68,59.954,1452665703,"201051344000890","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,317114.0,317114.0,16297,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665727,13538.00
01/13/2016 01:15,2,0.000,ALERT,212.61,302.37,59.949,1452665703,"201051344000438","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,318909.6,318909.6,16247,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665729,13539.00
01/13/2016 01:15,2,0.000,ALERT,212.83,302.07,59.975,1452665703,"201051344000417","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,312983.2,312983.2,16312,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665731,13540.00
01/13/2016 01:15,2,0.000,ALERT,212.16,301.77,59.933,1452665703,"274151322000083","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,588024.2,588024.2,5462,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665733,13541.00
01/13/2016 01:15,2,0.000,ALERT,212.83,301.47,59.975,1452665703,"274151322000076","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,624643.0,624643.0,5448,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665734,13542.00
01/13/2016 01:15,2,0.000,ALERT,213.51,304.78,59.991,1452665703,"201051344000868","219011344069620",0.00,-9.00,0,302.37,306.58,0.0,0.0,0.000,304683.9,304683.9,11562,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665736,13543.00
01/13/2016 01:15,2,0.000,ALERT,211.93,302.68,59.970,1452665703,"274151322000095","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,617330.2,617330.2,5476,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665738,13544.00
01/13/2016 01:15,2,0.000,ALERT,213.06,303.58,59.975,1452665703,"201051344000988","219011344069620",0.00,-9.00,0,299.07,305.68,0.0,0.0,0.000,304676.0,304676.0,11605,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452665740,13545.00
01/13/2016 01:15,2,0.000,ALERT,212.38,301.47,59.944,1452665703,"201051344001025","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,317039.9,317039.9,16226,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665742,13546.00
01/13/2016 01:15,2,0.000,ALERT,213.29,303.88,59.970,1452665703,"201051344000458","219011344069620",0.00,-8.00,0,301.77,306.88,0.0,0.0,0.000,314762.3,314762.3,11605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452665743,13547.00
01/13/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1452665703,"201051344000853","219011344069620",0.00,-10.00,0,301.77,305.98,0.0,0.0,0.000,312072.1,312072.1,11571,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665745,13548.00
01/13/2016 01:15,2,0.000,ALERT,212.83,302.37,59.965,1452665703,"201051344000685","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,318327.1,318327.1,16275,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665747,13549.00
01/13/2016 01:15,2,0.000,ALERT,212.83,301.77,59.970,1452665703,"201051344000917","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,316040.3,316040.3,16273,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665749,13550.00
01/13/2016 01:15,2,0.000,ALERT,212.61,302.37,59.970,1452665703,"201051344001145","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,319261.9,319261.9,16269,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665750,13551.00
01/13/2016 01:15,2,0.000,ALERT,212.61,301.77,59.975,1452665703,"201051344000651","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,313412.4,313412.4,16253,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665752,13552.00
01/13/2016 01:15,2,0.000,ALERT,211.48,300.87,59.986,1452665703,"274151322000088","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,570913.9,570913.9,5369,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665754,13553.00
01/13/2016 01:15,2,0.000,ALERT,212.83,300.87,59.975,1452665703,"274151322000068","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,478002.7,478002.7,5695,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665756,13554.00
01/13/2016 01:15,2,0.000,ALERT,212.16,302.07,59.975,1452665703,"201051344001135","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,309881.0,309881.0,16233,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665758,13555.00
01/13/2016 01:15,2,0.000,ALERT,212.83,304.18,60.023,1452665703,"201051344000594","219011344069620",0.00,-10.00,0,301.17,306.28,0.0,0.0,0.000,315783.3,315783.3,11614,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452665759,13556.00
01/13/2016 01:15,2,0.000,ALERT,212.61,301.77,59.975,1452665703,"201051344001203","219011344069620",0.00,-11.00,0,299.67,305.38,0.0,0.0,0.000,316355.6,316355.6,16247,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452665761,13557.00
01/13/2016 01:15,2,0.000,ALERT,211.93,301.77,59.981,1452665703,"274151322000054","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,583266.2,583266.2,5382,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665763,13558.00
01/13/2016 01:15,2,0.000,ALERT,213.51,303.28,59.981,1452665703,"201051344000867","219011344069620",0.00,-8.50,0,300.87,306.28,0.0,0.0,0.000,305020.0,305020.0,11599,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665765,13559.00
01/13/2016 01:15,2,0.000,ALERT,212.61,302.07,59.981,1452665703,"201051344001093","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,314837.5,314837.5,16250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665767,13560.00
01/13/2016 01:15,2,0.000,ALERT,213.06,303.88,59.975,1452665703,"201051344000900","219011344069620",0.00,-10.00,0,301.47,305.68,0.0,0.0,0.000,318377.0,318377.0,11538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665768,13561.00
01/13/2016 01:15,2,0.000,ALERT,213.29,302.98,59.981,1452665703,"201051344000648","219011344069620",0.00,-11.50,0,300.87,305.68,0.0,0.0,0.000,312007.1,312007.1,11579,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452665770,13562.00
01/13/2016 01:15,2,0.000,ALERT,213.29,304.18,59.986,1452665703,"201051344000569","219011344069620",0.00,-10.00,0,302.68,306.88,0.0,0.0,0.000,320015.5,320015.5,11515,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665772,13563.00
01/13/2016 01:15,2,0.000,ALERT,213.06,303.58,59.991,1452665703,"201051344000983","219011344069620",0.00,-9.00,0,302.07,306.28,0.0,0.0,0.000,314888.4,314888.4,11558,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665774,13564.00
01/13/2016 01:15,2,0.000,ALERT,213.29,303.58,59.981,1452665703,"201051344001158","219011344069620",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,309925.1,309925.1,11629,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665776,13565.00
01/13/2016 01:15,2,0.000,ALERT,213.74,304.18,59.981,1452665703,"201051344000576","219011344069620",0.00,-10.00,0,302.07,306.28,0.0,0.0,0.000,313025.6,313025.6,11534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452665777,13566.00
01/13/2016 01:15,2,0.000,ALERT,212.16,300.57,59.986,1452665703,"274151322000087","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,558386.1,558386.1,5411,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452665779,13567.00
01/13/2016 01:30,2,0.000,ALERT,212.61,301.77,59.991,1452666603,"201051344000645","219011344069620",0.00,-9.00,0,301.17,306.28,0.0,0.0,0.000,313284.6,313284.6,11555,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666605,13568.00
01/13/2016 01:30,2,0.000,ALERT,211.48,299.37,59.970,1452666603,"274151322000085","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,585918.7,585918.7,5399,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666607,13569.00
01/13/2016 01:30,2,0.000,ALERT,212.61,301.77,59.954,1452666603,"201051344000633","219011344069620",0.00,-10.00,0,299.67,305.68,0.0,0.0,0.000,305757.1,305757.1,11631,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666609,13570.00
01/13/2016 01:30,2,0.000,ALERT,212.16,302.07,59.954,1452666603,"201051344000469","219011344069620",0.00,-11.00,0,300.27,305.98,0.0,0.0,0.000,307189.0,307189.0,11603,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666611,13571.00
01/13/2016 01:30,2,0.000,ALERT,211.03,300.57,59.986,1452666603,"201051344000646","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,311532.2,311532.2,16245,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666613,13572.00
01/13/2016 01:30,2,0.000,ALERT,210.80,299.97,59.986,1452666603,"274151322000052","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,593714.7,593714.7,5434,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452666615,13573.00
01/13/2016 01:30,2,0.000,ALERT,211.25,300.57,59.975,1452666603,"201051344000585","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,316446.4,316446.4,16240,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666616,13574.00
01/13/2016 01:30,2,0.000,ALERT,211.25,300.57,60.002,1452666603,"201051344001230","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,314665.5,314665.5,16289,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666618,13575.00
01/13/2016 01:30,2,0.000,ALERT,211.70,301.17,59.975,1452666603,"201051344000582","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,309631.0,309631.0,16235,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666620,13576.00
01/13/2016 01:30,2,0.000,ALERT,210.80,300.27,59.981,1452666603,"201051344000955","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,318975.3,318975.3,16217,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666622,13577.00
01/13/2016 01:30,2,0.000,ALERT,211.03,299.07,59.970,1452666603,"274151322000094","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,477714.8,477714.8,5706,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666624,13578.00
01/13/2016 01:30,2,0.000,ALERT,211.93,302.37,59.981,1452666603,"201051344000579","219011344069620",0.00,-9.00,0,301.47,306.88,0.0,0.0,0.000,320368.9,320368.9,11600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666625,13579.00
01/13/2016 01:30,2,0.000,ALERT,211.03,300.57,60.018,1452666603,"201051344000890","219011344069620",0.00,-9.00,0,299.07,305.08,0.0,0.0,0.000,317114.0,317114.0,16299,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666627,13580.00
01/13/2016 01:30,2,0.000,ALERT,211.03,299.97,59.933,1452666603,"201051344000438","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,318909.6,318909.6,16249,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666629,13581.00
01/13/2016 01:30,2,0.000,ALERT,211.48,299.67,59.970,1452666603,"201051344000417","219011344069620",0.00,-10.00,0,297.87,303.58,0.0,0.0,0.000,312983.2,312983.2,16314,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666631,13582.00
01/13/2016 01:30,2,0.000,ALERT,211.25,299.07,59.965,1452666603,"274151322000083","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,588024.2,588024.2,5464,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666633,13583.00
01/13/2016 01:30,2,0.000,ALERT,211.70,299.67,59.965,1452666603,"274151322000076","219011344069620",0.00,-9.00,0,297.26,304.18,0.0,0.0,0.000,624643.0,624643.0,5450,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666635,13584.00
01/13/2016 01:30,2,0.000,ALERT,211.93,302.37,59.981,1452666603,"201051344000868","219011344069620",0.00,-10.00,0,300.57,306.58,0.0,0.0,0.000,304683.9,304683.9,11564,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666636,13585.00
01/13/2016 01:30,2,0.000,ALERT,211.03,300.27,59.970,1452666603,"274151322000095","219011344069620",0.00,-11.00,0,298.77,304.48,0.0,0.0,0.000,617330.2,617330.2,5478,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666638,13586.00
01/13/2016 01:30,2,0.000,ALERT,211.70,301.47,59.933,1452666603,"201051344000988","219011344069620",0.00,-9.00,0,297.87,305.68,0.0,0.0,0.000,304676.0,304676.0,11607,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666640,13587.00
01/13/2016 01:30,2,0.000,ALERT,210.80,299.07,59.970,1452666603,"201051344001025","219011344069620",0.00,-11.00,0,297.87,304.48,0.0,0.0,0.000,317039.9,317039.9,16228,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452666642,13588.00
01/13/2016 01:30,2,0.000,ALERT,211.70,301.77,59.975,1452666603,"201051344000458","219011344069620",0.00,-8.00,0,300.27,306.88,0.0,0.0,0.000,314762.3,314762.3,11607,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666644,13589.00
01/13/2016 01:30,2,0.000,ALERT,212.38,301.47,59.991,1452666603,"201051344000853","219011344069620",0.00,-10.00,0,299.97,305.98,0.0,0.0,0.000,312072.1,312072.1,11573,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666646,13590.00
01/13/2016 01:30,2,0.000,ALERT,211.48,299.97,59.996,1452666603,"201051344000685","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,318327.1,318327.1,16277,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452666647,13591.00
01/13/2016 01:30,2,0.000,ALERT,211.25,299.67,59.975,1452666603,"201051344000917","219011344069620",0.00,-8.00,0,296.96,303.58,0.0,0.0,0.000,316040.3,316040.3,16275,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452666649,13592.00
01/13/2016 01:30,2,0.000,ALERT,211.25,299.97,60.007,1452666603,"201051344001145","219011344069620",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,319261.9,319261.9,16271,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666651,13593.00
01/13/2016 01:30,2,0.000,ALERT,211.03,299.07,59.991,1452666603,"201051344000651","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,313412.4,313412.4,16255,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666653,13594.00
01/13/2016 01:30,2,0.000,ALERT,210.80,299.37,59.975,1452666603,"274151322000088","219011344069620",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,570913.9,570913.9,5371,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666655,13595.00
01/13/2016 01:30,2,0.000,ALERT,211.70,298.47,59.981,1452666603,"274151322000068","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,478002.7,478002.7,5697,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666657,13596.00
01/13/2016 01:30,2,0.000,ALERT,210.57,299.67,59.975,1452666603,"201051344001135","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,309881.0,309881.0,16235,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666658,13597.00
01/13/2016 01:30,2,0.000,ALERT,211.25,301.77,59.986,1452666603,"201051344000594","219011344069620",0.00,-10.00,0,299.67,306.28,0.0,0.0,0.000,315783.3,315783.3,11616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666660,13598.00
01/13/2016 01:30,2,0.000,ALERT,210.80,299.07,59.959,1452666603,"201051344001203","219011344069620",0.00,-11.00,0,298.47,305.68,0.0,0.0,0.000,316355.6,316355.6,16249,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452666662,13599.00
01/13/2016 01:30,2,0.000,ALERT,210.80,299.97,59.965,1452666603,"274151322000054","219011344069620",0.00,-8.00,0,297.87,303.88,0.0,0.0,0.000,583266.2,583266.2,5384,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666664,13600.00
01/13/2016 01:30,2,0.000,ALERT,211.93,301.17,60.012,1452666603,"201051344000867","219011344069620",0.00,-8.50,0,299.37,306.28,0.0,0.0,0.000,305020.0,305020.0,11601,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666666,13601.00
01/13/2016 01:30,2,0.000,ALERT,210.80,299.37,59.981,1452666603,"201051344001093","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,314837.5,314837.5,16252,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666667,13602.00
01/13/2016 01:30,2,0.000,ALERT,211.48,301.47,59.949,1452666603,"201051344000900","219011344069620",0.00,-10.00,0,299.67,305.68,0.0,0.0,0.000,318377.0,318377.0,11540,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452666669,13603.00
01/13/2016 01:30,2,0.000,ALERT,211.93,300.57,59.975,1452666603,"201051344000648","219011344069620",0.00,-11.50,0,299.37,305.98,0.0,0.0,0.000,312007.1,312007.1,11581,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666671,13604.00
01/13/2016 01:30,2,0.000,ALERT,211.70,301.77,59.981,1452666603,"201051344000569","219011344069620",0.00,-10.00,0,300.57,306.88,0.0,0.0,0.000,320015.5,320015.5,11517,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666673,13605.00
