ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 01:30,2,0.000,ALERT,211.48,301.47,59.975,1452666603,"201051344000983","219011344069620",0.00,-9.00,0,299.97,306.28,0.0,0.0,0.000,314888.4,314888.4,11560,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666675,13606.00
01/13/2016 01:30,2,0.000,ALERT,211.93,301.47,60.023,1452666603,"201051344001158","219011344069620",0.00,-11.00,0,299.67,305.68,0.0,0.0,0.000,309925.1,309925.1,11631,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666676,13607.00
01/13/2016 01:30,2,0.000,ALERT,212.16,301.77,59.975,1452666603,"201051344000576","219011344069620",0.00,-10.00,0,300.27,306.28,0.0,0.0,0.000,313025.6,313025.6,11536,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666678,13608.00
01/13/2016 01:30,2,0.000,ALERT,210.80,297.57,59.981,1452666603,"274151322000087","219011344069620",0.00,-7.00,0,296.66,302.68,0.0,0.0,0.000,558386.1,558386.1,5413,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452666680,13609.00
01/13/2016 01:45,2,0.000,ALERT,211.93,301.17,59.975,1452667503,"201051344000645","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,313284.6,313284.6,11557,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667505,13610.00
01/13/2016 01:45,2,0.000,ALERT,210.57,298.77,59.965,1452667503,"274151322000085","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,585918.7,585918.7,5401,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667507,13611.00
01/13/2016 01:45,2,0.000,ALERT,212.16,300.87,59.975,1452667503,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,305757.1,305757.1,11633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667509,13612.00
01/13/2016 01:45,2,0.000,ALERT,211.70,301.47,59.944,1452667503,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,307189.0,307189.0,11605,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667511,13613.00
01/13/2016 01:45,2,0.000,ALERT,210.57,299.97,59.970,1452667503,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,311532.2,311532.2,16247,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667513,13614.00
01/13/2016 01:45,2,0.000,ALERT,210.12,299.67,59.965,1452667503,"274151322000052","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,593714.7,593714.7,5436,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667514,13615.00
01/13/2016 01:45,2,0.000,ALERT,211.03,300.27,59.991,1452667503,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,316446.4,316446.4,16242,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667516,13616.00
01/13/2016 01:45,2,0.000,ALERT,210.80,300.27,59.981,1452667503,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314665.5,314665.5,16291,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667518,13617.00
01/13/2016 01:45,2,0.000,ALERT,211.25,300.57,59.965,1452667503,"201051344000582","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,309631.0,309631.0,16237,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667520,13618.00
01/13/2016 01:45,2,0.000,ALERT,210.35,299.67,59.970,1452667503,"201051344000955","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,318975.3,318975.3,16219,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667521,13619.00
01/13/2016 01:45,2,0.000,ALERT,210.35,298.17,59.959,1452667503,"274151322000094","219011344069620",0.00,-11.00,0,296.06,300.87,0.0,0.0,0.000,477714.8,477714.8,5708,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667523,13620.00
01/13/2016 01:45,2,0.000,ALERT,211.48,301.77,59.965,1452667503,"201051344000579","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,320368.9,320368.9,11602,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667525,13621.00
01/13/2016 01:45,2,0.000,ALERT,210.57,300.27,59.970,1452667503,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,317114.0,317114.0,16301,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667527,13622.00
01/13/2016 01:45,2,0.000,ALERT,210.80,299.37,59.922,1452667503,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318909.6,318909.6,16251,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667529,13623.00
01/13/2016 01:45,2,0.000,ALERT,211.03,299.67,59.970,1452667503,"201051344000417","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,312983.2,312983.2,16316,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667531,13624.00
01/13/2016 01:45,2,0.000,ALERT,210.80,299.37,59.970,1452667503,"274151322000083","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,588024.2,588024.2,5466,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667533,13625.00
01/13/2016 01:45,2,0.000,ALERT,211.25,299.67,59.981,1452667503,"274151322000076","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,624643.0,624643.0,5452,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667534,13626.00
01/13/2016 01:45,2,0.000,ALERT,211.48,301.77,59.975,1452667503,"201051344000868","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,304683.9,304683.9,11566,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667536,13627.00
01/13/2016 01:45,2,0.000,ALERT,210.57,299.97,59.970,1452667503,"274151322000095","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,617330.2,617330.2,5480,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667538,13628.00
01/13/2016 01:45,2,0.000,ALERT,211.48,301.17,59.959,1452667503,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.28,0.0,0.0,0.000,304676.0,304676.0,11609,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667540,13629.00
01/13/2016 01:45,2,0.000,ALERT,210.57,298.77,59.981,1452667503,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,317039.9,317039.9,16230,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667542,13630.00
01/13/2016 01:45,2,0.000,ALERT,211.48,301.47,59.949,1452667503,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,314762.3,314762.3,11609,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667543,13631.00
01/13/2016 01:45,2,0.000,ALERT,212.16,301.17,59.944,1452667503,"201051344000853","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,312072.1,312072.1,11575,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667545,13632.00
01/13/2016 01:45,2,0.000,ALERT,211.25,299.97,60.007,1452667503,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,318327.1,318327.1,16279,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667547,13633.00
01/13/2016 01:45,2,0.000,ALERT,211.03,299.37,59.975,1452667503,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,316040.3,316040.3,16277,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667549,13634.00
01/13/2016 01:45,2,0.000,ALERT,211.03,300.27,60.039,1452667503,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,319261.9,319261.9,16273,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667551,13635.00
01/13/2016 01:45,2,0.000,ALERT,210.80,299.37,60.023,1452667503,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,313412.4,313412.4,16257,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667552,13636.00
01/13/2016 01:45,2,0.000,ALERT,210.12,298.17,59.981,1452667503,"274151322000088","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,570913.9,570913.9,5373,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667554,13637.00
01/13/2016 01:45,2,0.000,ALERT,211.25,298.77,59.954,1452667503,"274151322000068","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,478002.7,478002.7,5699,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667556,13638.00
01/13/2016 01:45,2,0.000,ALERT,210.57,299.97,59.949,1452667503,"201051344001135","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,309881.0,309881.0,16237,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667558,13639.00
01/13/2016 01:45,2,0.000,ALERT,211.03,301.77,59.991,1452667503,"201051344000594","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,315783.3,315783.3,11618,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667560,13640.00
01/13/2016 01:45,2,0.000,ALERT,210.80,299.37,59.970,1452667503,"201051344001203","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,316355.6,316355.6,16251,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667561,13641.00
01/13/2016 01:45,2,0.000,ALERT,210.57,299.67,59.986,1452667503,"274151322000054","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,583266.2,583266.2,5386,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667563,13642.00
01/13/2016 01:45,2,0.000,ALERT,211.70,300.87,59.959,1452667503,"201051344000867","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,305020.0,305020.0,11603,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667565,13643.00
01/13/2016 01:45,2,0.000,ALERT,210.80,300.27,60.002,1452667503,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,314837.5,314837.5,16254,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667567,13644.00
01/13/2016 01:45,2,0.000,ALERT,211.48,301.47,59.996,1452667503,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,318377.0,318377.0,11542,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667568,13645.00
01/13/2016 01:45,2,0.000,ALERT,211.70,300.87,59.991,1452667503,"201051344000648","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,312007.1,312007.1,11583,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667570,13646.00
01/13/2016 01:45,2,0.000,ALERT,211.70,301.77,60.028,1452667503,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,320015.5,320015.5,11519,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667572,13647.00
01/13/2016 01:45,2,0.000,ALERT,211.48,301.47,59.996,1452667503,"201051344000983","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,314888.4,314888.4,11562,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452667574,13648.00
01/13/2016 01:45,2,0.000,ALERT,211.70,301.17,59.996,1452667503,"201051344001158","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,309925.1,309925.1,11633,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667576,13649.00
01/13/2016 01:45,2,0.000,ALERT,212.16,302.07,59.996,1452667503,"201051344000576","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,313025.6,313025.6,11538,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667578,13650.00
01/13/2016 01:45,2,0.000,ALERT,210.57,297.87,59.991,1452667503,"274151322000087","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,558386.1,558386.1,5415,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452667579,13651.00
01/13/2016 02:00,2,0.000,ALERT,212.61,302.07,59.991,1452668403,"201051344000645","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,313284.6,313284.6,11559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668405,13652.00
01/13/2016 02:00,2,0.000,ALERT,211.48,299.67,59.981,1452668403,"274151322000085","219011344069620",0.00,-6.50,0,296.96,304.18,0.0,0.0,0.000,585918.7,585918.7,5403,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668407,13653.00
01/13/2016 02:00,2,0.000,ALERT,212.83,302.07,59.991,1452668403,"201051344000633","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,305757.1,305757.1,11635,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668409,13654.00
01/13/2016 02:00,2,0.000,ALERT,212.38,302.37,59.986,1452668403,"201051344000469","219011344069620",0.00,-11.00,0,298.17,303.58,0.0,0.0,0.000,307189.0,307189.0,11607,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668411,13655.00
01/13/2016 02:00,2,0.000,ALERT,210.80,299.97,60.028,1452668403,"201051344000646","219011344069620",0.00,-11.00,0,297.26,301.77,0.0,0.0,0.000,311532.2,311532.2,16249,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668413,13656.00
01/13/2016 02:00,2,0.000,ALERT,211.03,300.57,59.986,1452668403,"274151322000052","219011344069620",0.00,-10.00,0,296.96,304.18,0.0,0.0,0.000,593714.7,593714.7,5438,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668415,13657.00
01/13/2016 02:00,2,0.000,ALERT,211.25,300.57,59.986,1452668403,"201051344000585","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,316446.4,316446.4,16244,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668416,13658.00
01/13/2016 02:00,2,0.000,ALERT,211.03,300.57,59.949,1452668403,"201051344001230","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,314665.5,314665.5,16293,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668418,13659.00
01/13/2016 02:00,2,0.000,ALERT,211.48,301.47,59.991,1452668403,"201051344000582","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,309631.0,309631.0,16239,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668420,13660.00
01/13/2016 02:00,2,0.000,ALERT,210.80,300.57,59.981,1452668403,"201051344000955","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,318975.3,318975.3,16221,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668422,13661.00
01/13/2016 02:00,2,0.000,ALERT,211.25,299.37,59.986,1452668403,"274151322000094","219011344069620",0.00,-11.00,0,296.36,303.28,0.0,0.0,0.000,477714.8,477714.8,5710,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668423,13662.00
01/13/2016 02:00,2,0.000,ALERT,212.16,302.98,59.981,1452668403,"201051344000579","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,320368.9,320368.9,11604,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668425,13663.00
01/13/2016 02:00,2,0.000,ALERT,210.80,300.87,59.949,1452668403,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,317114.0,317114.0,16303,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668427,13664.00
01/13/2016 02:00,2,0.000,ALERT,211.25,300.57,59.981,1452668403,"201051344000438","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,318909.6,318909.6,16253,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668429,13665.00
01/13/2016 02:00,2,0.000,ALERT,211.48,300.27,60.012,1452668403,"201051344000417","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,312983.2,312983.2,16318,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668431,13666.00
01/13/2016 02:00,2,0.000,ALERT,211.25,299.97,59.991,1452668403,"274151322000083","219011344069620",0.00,-9.00,0,297.57,304.18,0.0,0.0,0.000,588024.2,588024.2,5468,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668433,13667.00
01/13/2016 02:00,2,0.000,ALERT,212.16,300.87,59.986,1452668403,"274151322000076","219011344069620",0.00,-10.00,0,297.26,304.48,0.0,0.0,0.000,624643.0,624643.0,5454,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668435,13668.00
01/13/2016 02:00,2,0.000,ALERT,212.16,302.98,59.944,1452668403,"201051344000868","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,304683.9,304683.9,11568,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668436,13669.00
01/13/2016 02:00,2,0.000,ALERT,211.25,301.47,59.970,1452668403,"274151322000095","219011344069620",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,617330.2,617330.2,5482,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668438,13670.00
01/13/2016 02:00,2,0.000,ALERT,211.70,302.07,59.970,1452668403,"201051344000988","219011344069620",0.00,-9.00,0,296.66,303.28,0.0,0.0,0.000,304676.0,304676.0,11611,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668440,13671.00
01/13/2016 02:00,2,0.000,ALERT,211.03,299.67,59.975,1452668403,"201051344001025","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,317039.9,317039.9,16232,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668442,13672.00
01/13/2016 02:00,2,0.000,ALERT,211.93,302.07,59.981,1452668403,"201051344000458","219011344069620",0.00,-8.00,0,299.37,304.48,0.0,0.0,0.000,314762.3,314762.3,11611,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668444,13673.00
01/13/2016 02:00,2,0.000,ALERT,212.61,302.07,59.986,1452668403,"201051344000853","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,312072.1,312072.1,11577,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668445,13674.00
01/13/2016 02:00,2,0.000,ALERT,211.48,300.27,59.981,1452668403,"201051344000685","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,318327.1,318327.1,16281,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668447,13675.00
01/13/2016 02:00,2,0.000,ALERT,211.48,299.97,59.986,1452668403,"201051344000917","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,316040.3,316040.3,16279,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668449,13676.00
01/13/2016 02:00,2,0.000,ALERT,211.48,300.87,59.981,1452668403,"201051344001145","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,319261.9,319261.9,16275,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668451,13677.00
01/13/2016 02:00,2,0.000,ALERT,211.25,299.97,59.981,1452668403,"201051344000651","219011344069620",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,313412.4,313412.4,16259,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668453,13678.00
01/13/2016 02:00,2,0.000,ALERT,210.80,299.67,59.986,1452668403,"274151322000088","219011344069620",0.00,-8.00,0,296.66,303.28,0.0,0.0,0.000,570913.9,570913.9,5375,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668454,13679.00
01/13/2016 02:00,2,0.000,ALERT,211.93,299.67,59.986,1452668403,"274151322000068","219011344069620",0.00,-8.50,0,296.66,302.98,0.0,0.0,0.000,478002.7,478002.7,5701,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668456,13680.00
01/13/2016 02:00,2,0.000,ALERT,210.80,300.27,59.981,1452668403,"201051344001135","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,309881.0,309881.0,16239,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668458,13681.00
01/13/2016 02:00,2,0.000,ALERT,211.70,302.68,59.986,1452668403,"201051344000594","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,315783.3,315783.3,11620,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668460,13682.00
01/13/2016 02:00,2,0.000,ALERT,211.03,299.97,59.986,1452668403,"201051344001203","219011344069620",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,316355.6,316355.6,16253,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668462,13683.00
01/13/2016 02:00,2,0.000,ALERT,211.03,299.97,59.981,1452668403,"274151322000054","219011344069620",0.00,-8.00,0,297.26,303.88,0.0,0.0,0.000,583266.2,583266.2,5388,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668463,13684.00
01/13/2016 02:00,2,0.000,ALERT,212.38,301.47,59.991,1452668403,"201051344000867","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,305020.0,305020.0,11605,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668465,13685.00
01/13/2016 02:00,2,0.000,ALERT,211.03,300.27,59.986,1452668403,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,314837.5,314837.5,16256,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668467,13686.00
01/13/2016 02:00,2,0.000,ALERT,211.70,302.07,59.986,1452668403,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,318377.0,318377.0,11544,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668469,13687.00
01/13/2016 02:00,2,0.000,ALERT,212.16,301.17,59.986,1452668403,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,312007.1,312007.1,11585,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668471,13688.00
01/13/2016 02:00,2,0.000,ALERT,212.16,302.68,59.996,1452668403,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,320015.5,320015.5,11521,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668472,13689.00
01/13/2016 02:00,2,0.000,ALERT,211.93,302.37,59.981,1452668403,"201051344000983","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,314888.4,314888.4,11564,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452668474,13690.00
01/13/2016 02:00,2,0.000,ALERT,212.16,302.37,59.986,1452668403,"201051344001158","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,309925.1,309925.1,11635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668476,13691.00
01/13/2016 02:00,2,0.000,ALERT,212.16,302.37,59.965,1452668403,"201051344000576","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,313025.6,313025.6,11540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668478,13692.00
01/13/2016 02:00,2,0.000,ALERT,211.25,299.07,60.018,1452668403,"274151322000087","219011344069620",0.00,-7.00,0,296.06,302.68,0.0,0.0,0.000,558386.1,558386.1,5417,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452668480,13693.00
01/13/2016 02:15,2,0.000,ALERT,212.83,302.37,59.954,1452669303,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,313284.6,313284.6,11561,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452669305,13694.00
01/13/2016 02:15,2,0.000,ALERT,211.70,300.57,59.954,1452669303,"274151322000085","219011344069620",0.00,-6.50,0,297.87,301.47,0.0,0.0,0.000,585918.7,585918.7,5405,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669307,13695.00
01/13/2016 02:15,2,0.000,ALERT,213.06,302.37,59.965,1452669303,"201051344000633","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,305757.1,305757.1,11637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669308,13696.00
01/13/2016 02:15,2,0.000,ALERT,212.38,302.37,59.986,1452669303,"201051344000469","219011344069620",0.00,-11.50,0,298.47,304.18,0.0,0.0,0.000,307189.0,307189.0,11609,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669310,13697.00
01/13/2016 02:15,2,0.000,ALERT,211.25,301.17,59.959,1452669303,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,311532.2,311532.2,16251,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669312,13698.00
01/13/2016 02:15,2,0.000,ALERT,211.25,299.67,59.959,1452669303,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,593714.7,593714.7,5440,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669314,13699.00
01/13/2016 02:15,2,0.000,ALERT,211.70,301.47,59.970,1452669303,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,316446.4,316446.4,16246,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669316,13700.00
01/13/2016 02:15,2,0.000,ALERT,211.48,301.47,59.970,1452669303,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,314665.5,314665.5,16295,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669317,13701.00
01/13/2016 02:15,2,0.000,ALERT,211.93,301.77,59.959,1452669303,"201051344000582","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,309631.0,309631.0,16241,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669319,13702.00
01/13/2016 02:15,2,0.000,ALERT,211.03,300.87,60.012,1452669303,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,318975.3,318975.3,16223,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669321,13703.00
01/13/2016 02:15,2,0.000,ALERT,211.48,299.67,59.954,1452669303,"274151322000094","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,477714.8,477714.8,5712,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669323,13704.00
01/13/2016 02:15,2,0.000,ALERT,212.38,303.28,59.959,1452669303,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,320368.9,320368.9,11606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669325,13705.00
01/13/2016 02:15,2,0.000,ALERT,211.48,301.17,59.986,1452669303,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,317114.0,317114.0,16305,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669327,13706.00
01/13/2016 02:15,2,0.000,ALERT,211.70,300.87,59.938,1452669303,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318909.6,318909.6,16255,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669328,13707.00
01/13/2016 02:15,2,0.000,ALERT,211.70,300.57,59.965,1452669303,"201051344000417","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,312983.2,312983.2,16320,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452669330,13708.00
01/13/2016 02:15,2,0.000,ALERT,211.48,300.57,59.970,1452669303,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5470,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669332,13709.00
01/13/2016 02:15,2,0.000,ALERT,212.16,300.57,59.949,1452669303,"274151322000076","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,624643.0,624643.0,5456,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669334,13710.00
01/13/2016 02:15,2,0.000,ALERT,212.38,303.28,59.965,1452669303,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,304683.9,304683.9,11570,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669336,13711.00
01/13/2016 02:15,2,0.000,ALERT,211.48,300.87,59.991,1452669303,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,617330.2,617330.2,5484,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669338,13712.00
01/13/2016 02:15,2,0.000,ALERT,212.16,302.07,59.965,1452669303,"201051344000988","219011344069620",0.00,-9.00,0,297.87,303.88,0.0,0.0,0.000,304676.0,304676.0,11613,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669339,13713.00
01/13/2016 02:15,2,0.000,ALERT,211.25,300.27,59.970,1452669303,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,317039.9,317039.9,16234,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669341,13714.00
01/13/2016 02:15,2,0.000,ALERT,212.16,302.68,59.970,1452669303,"201051344000458","219011344069620",0.00,-8.00,0,300.27,305.08,0.0,0.0,0.000,314762.3,314762.3,11613,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669343,13715.00
01/13/2016 02:15,2,0.000,ALERT,212.83,302.07,59.922,1452669303,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,312072.1,312072.1,11579,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669345,13716.00
01/13/2016 02:15,2,0.000,ALERT,211.93,300.87,59.965,1452669303,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,318327.1,318327.1,16283,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669347,13717.00
01/13/2016 02:15,2,0.000,ALERT,211.70,300.57,59.965,1452669303,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,316040.3,316040.3,16281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669348,13718.00
01/13/2016 02:15,2,0.000,ALERT,211.70,301.17,59.965,1452669303,"201051344001145","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,319261.9,319261.9,16277,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452669350,13719.00
01/13/2016 02:15,2,0.000,ALERT,211.48,300.27,59.965,1452669303,"201051344000651","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,313412.4,313412.4,16261,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669352,13720.00
01/13/2016 02:15,2,0.000,ALERT,211.03,299.67,59.959,1452669303,"274151322000088","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,570913.9,570913.9,5377,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669354,13721.00
01/13/2016 02:15,2,0.000,ALERT,212.16,299.37,59.959,1452669303,"274151322000068","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,478002.7,478002.7,5703,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669355,13722.00
01/13/2016 02:15,2,0.000,ALERT,211.03,300.87,59.970,1452669303,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309881.0,309881.0,16241,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452669357,13723.00
01/13/2016 02:15,2,0.000,ALERT,211.93,302.98,59.970,1452669303,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,315783.3,315783.3,11622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669359,13724.00
01/13/2016 02:15,2,0.000,ALERT,211.25,300.27,59.965,1452669303,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316355.6,316355.6,16255,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669361,13725.00
01/13/2016 02:15,2,0.000,ALERT,211.25,300.57,59.965,1452669303,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,583266.2,583266.2,5390,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669363,13726.00
01/13/2016 02:15,2,0.000,ALERT,212.61,301.77,59.970,1452669303,"201051344000867","219011344069620",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,305020.0,305020.0,11607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669365,13727.00
01/13/2016 02:15,2,0.000,ALERT,211.48,300.87,59.938,1452669303,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,314837.5,314837.5,16258,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669366,13728.00
01/13/2016 02:15,2,0.000,ALERT,212.16,302.37,59.981,1452669303,"201051344000900","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,318377.0,318377.0,11546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452669368,13729.00
01/13/2016 02:15,2,0.000,ALERT,212.38,301.77,60.007,1452669303,"201051344000648","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,312007.1,312007.1,11587,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669370,13730.00
01/13/2016 02:15,2,0.000,ALERT,212.38,302.98,59.928,1452669303,"201051344000569","219011344069620",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,320015.5,320015.5,11523,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452669372,13731.00
01/13/2016 02:15,2,0.000,ALERT,212.16,302.68,59.975,1452669303,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,314888.4,314888.4,11566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669374,13732.00
01/13/2016 02:15,2,0.000,ALERT,212.38,302.07,59.970,1452669303,"201051344001158","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,309925.1,309925.1,11637,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669375,13733.00
01/13/2016 02:15,2,0.000,ALERT,212.61,302.68,59.970,1452669303,"201051344000576","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,313025.6,313025.6,11542,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669377,13734.00
01/13/2016 02:15,2,0.000,ALERT,211.25,298.47,59.949,1452669303,"274151322000087","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,558386.1,558386.1,5419,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452669379,13735.00
01/13/2016 02:30,2,0.000,ALERT,212.38,302.37,59.970,1452670203,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313284.6,313284.6,11563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670205,13736.00
01/13/2016 02:30,2,0.000,ALERT,211.03,299.67,59.965,1452670203,"274151322000085","219011344069620",0.00,-6.50,0,297.26,301.77,0.0,0.0,0.000,585918.7,585918.7,5407,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670207,13737.00
01/13/2016 02:30,2,0.000,ALERT,212.61,302.37,59.975,1452670203,"201051344000633","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,305757.1,305757.1,11639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670208,13738.00
01/13/2016 02:30,2,0.000,ALERT,211.93,302.37,59.975,1452670203,"201051344000469","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,307189.0,307189.0,11611,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670210,13739.00
01/13/2016 02:30,2,0.000,ALERT,211.03,300.57,59.981,1452670203,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,311532.2,311532.2,16253,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452670212,13740.00
01/13/2016 02:30,2,0.000,ALERT,210.80,299.67,59.981,1452670203,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,593714.7,593714.7,5442,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670214,13741.00
01/13/2016 02:30,2,0.000,ALERT,211.48,300.87,59.959,1452670203,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,316446.4,316446.4,16248,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670215,13742.00
01/13/2016 02:30,2,0.000,ALERT,211.03,300.87,59.959,1452670203,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,314665.5,314665.5,16297,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670217,13743.00
01/13/2016 02:30,2,0.000,ALERT,211.70,301.47,59.981,1452670203,"201051344000582","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,309631.0,309631.0,16243,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670219,13744.00
01/13/2016 02:30,2,0.000,ALERT,210.57,300.57,59.970,1452670203,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318975.3,318975.3,16225,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670221,13745.00
01/13/2016 02:30,2,0.000,ALERT,210.80,299.07,59.975,1452670203,"274151322000094","219011344069620",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,5714,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670223,13746.00
01/13/2016 02:30,2,0.000,ALERT,211.93,302.98,59.949,1452670203,"201051344000579","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,320368.9,320368.9,11608,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670224,13747.00
01/13/2016 02:30,2,0.000,ALERT,211.03,300.87,59.970,1452670203,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,317114.0,317114.0,16307,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670226,13748.00
01/13/2016 02:30,2,0.000,ALERT,211.25,300.27,59.981,1452670203,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318909.6,318909.6,16257,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670228,13749.00
01/13/2016 02:30,2,0.000,ALERT,211.48,299.97,59.975,1452670203,"201051344000417","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,312983.2,312983.2,16322,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670230,13750.00
