ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 02:30,2,0.000,ALERT,211.03,299.97,59.975,1452670203,"274151322000083","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,588024.2,588024.2,5472,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670232,13751.00
01/13/2016 02:30,2,0.000,ALERT,211.48,299.97,59.981,1452670203,"274151322000076","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,624643.0,624643.0,5458,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670234,13752.00
01/13/2016 02:30,2,0.000,ALERT,211.93,302.37,60.012,1452670203,"201051344000868","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,304683.9,304683.9,11572,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670236,13753.00
01/13/2016 02:30,2,0.000,ALERT,210.80,300.27,59.986,1452670203,"274151322000095","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,617330.2,617330.2,5486,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670237,13754.00
01/13/2016 02:30,2,0.000,ALERT,211.48,301.47,59.986,1452670203,"201051344000988","219011344069620",0.00,-9.00,0,297.87,303.58,0.0,0.0,0.000,304676.0,304676.0,11615,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670239,13755.00
01/13/2016 02:30,2,0.000,ALERT,210.80,299.37,60.012,1452670203,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,317039.9,317039.9,16236,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670241,13756.00
01/13/2016 02:30,2,0.000,ALERT,211.70,302.07,60.023,1452670203,"201051344000458","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,314762.3,314762.3,11615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670243,13757.00
01/13/2016 02:30,2,0.000,ALERT,212.38,301.77,59.954,1452670203,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,312072.1,312072.1,11581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670245,13758.00
01/13/2016 02:30,2,0.000,ALERT,211.48,300.57,59.996,1452670203,"201051344000685","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318327.1,318327.1,16285,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452670247,13759.00
01/13/2016 02:30,2,0.000,ALERT,211.25,299.97,59.975,1452670203,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,316040.3,316040.3,16283,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670248,13760.00
01/13/2016 02:30,2,0.000,ALERT,211.48,300.57,59.986,1452670203,"201051344001145","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,319261.9,319261.9,16279,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670250,13761.00
01/13/2016 02:30,2,0.000,ALERT,211.03,299.67,60.028,1452670203,"201051344000651","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,313412.4,313412.4,16263,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670252,13762.00
01/13/2016 02:30,2,0.000,ALERT,210.35,298.47,59.986,1452670203,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,570913.9,570913.9,5379,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670254,13763.00
01/13/2016 02:30,2,0.000,ALERT,211.48,298.77,59.991,1452670203,"274151322000068","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,478002.7,478002.7,5705,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670256,13764.00
01/13/2016 02:30,2,0.000,ALERT,210.80,300.57,59.991,1452670203,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309881.0,309881.0,16243,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452670257,13765.00
01/13/2016 02:30,2,0.000,ALERT,211.48,302.07,59.959,1452670203,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,315783.3,315783.3,11624,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670259,13766.00
01/13/2016 02:30,2,0.000,ALERT,211.03,299.97,59.965,1452670203,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316355.6,316355.6,16257,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670261,13767.00
01/13/2016 02:30,2,0.000,ALERT,210.80,299.37,59.991,1452670203,"274151322000054","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,583266.2,583266.2,5392,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670263,13768.00
01/13/2016 02:30,2,0.000,ALERT,212.16,301.77,60.007,1452670203,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670265,13769.00
01/13/2016 02:30,2,0.000,ALERT,211.03,300.27,60.002,1452670203,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,314837.5,314837.5,16260,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670267,13770.00
01/13/2016 02:30,2,0.000,ALERT,211.70,301.77,59.996,1452670203,"201051344000900","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,318377.0,318377.0,11548,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670268,13771.00
01/13/2016 02:30,2,0.000,ALERT,211.93,300.87,60.002,1452670203,"201051344000648","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,312007.1,312007.1,11589,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452670270,13772.00
01/13/2016 02:30,2,0.000,ALERT,211.93,302.07,59.996,1452670203,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,320015.5,320015.5,11525,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670272,13773.00
01/13/2016 02:30,2,0.000,ALERT,211.70,302.07,60.007,1452670203,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,314888.4,314888.4,11568,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670274,13774.00
01/13/2016 02:30,2,0.000,ALERT,211.93,301.77,60.049,1452670203,"201051344001158","219011344069620",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11639,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670275,13775.00
01/13/2016 02:30,2,0.000,ALERT,212.38,302.68,59.991,1452670203,"201051344000576","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,313025.6,313025.6,11544,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670277,13776.00
01/13/2016 02:30,2,0.000,ALERT,211.03,298.17,59.991,1452670203,"274151322000087","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,558386.1,558386.1,5421,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452670279,13777.00
01/13/2016 02:45,2,0.000,ALERT,212.83,302.68,59.996,1452671104,"201051344000645","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,313284.6,313284.6,11565,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671106,13778.00
01/13/2016 02:45,2,0.000,ALERT,211.70,299.67,59.991,1452671104,"274151322000085","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,585918.7,585918.7,5409,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671107,13779.00
01/13/2016 02:45,2,0.000,ALERT,212.83,302.07,59.986,1452671104,"201051344000633","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,305757.1,305757.1,11641,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671109,13780.00
01/13/2016 02:45,2,0.000,ALERT,212.38,302.68,59.991,1452671104,"201051344000469","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,307189.0,307189.0,11613,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671111,13781.00
01/13/2016 02:45,2,0.000,ALERT,211.25,300.27,59.981,1452671104,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,593714.7,593714.7,5444,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671114,13782.00
01/13/2016 02:45,2,0.000,ALERT,211.70,301.17,60.039,1452671104,"201051344000585","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,316446.4,316446.4,16250,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671116,13783.00
01/13/2016 02:45,2,0.000,ALERT,211.48,301.17,59.991,1452671104,"201051344001230","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,314665.5,314665.5,16299,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671118,13784.00
01/13/2016 02:45,2,0.000,ALERT,211.93,301.47,59.996,1452671104,"201051344000582","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,309631.0,309631.0,16245,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671119,13785.00
01/13/2016 02:45,2,0.000,ALERT,211.03,300.57,59.981,1452671104,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,318975.3,318975.3,16227,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671121,13786.00
01/13/2016 02:45,2,0.000,ALERT,211.70,299.67,59.986,1452671104,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,477714.8,477714.8,5716,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671123,13787.00
01/13/2016 02:45,2,0.000,ALERT,212.16,302.98,59.981,1452671104,"201051344000579","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,320368.9,320368.9,11610,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671125,13788.00
01/13/2016 02:45,2,0.000,ALERT,211.25,301.17,59.975,1452671104,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,317114.0,317114.0,16309,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671126,13789.00
01/13/2016 02:45,2,0.000,ALERT,211.48,300.57,60.007,1452671104,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,318909.6,318909.6,16259,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671128,13790.00
01/13/2016 02:45,2,0.000,ALERT,211.70,300.27,59.965,1452671104,"201051344000417","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,312983.2,312983.2,16324,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671131,13791.00
01/13/2016 02:45,2,0.000,ALERT,211.70,300.87,60.012,1452671104,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5474,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671132,13792.00
01/13/2016 02:45,2,0.000,ALERT,212.16,299.97,59.975,1452671104,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,624643.0,624643.0,5460,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671134,13793.00
01/13/2016 02:45,2,0.000,ALERT,212.16,302.98,59.996,1452671104,"201051344000868","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,304683.9,304683.9,11574,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671136,13794.00
01/13/2016 02:45,2,0.000,ALERT,211.70,301.17,60.007,1452671104,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,617330.2,617330.2,5488,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671138,13795.00
01/13/2016 02:45,2,0.000,ALERT,211.70,302.07,59.975,1452671104,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.88,0.0,0.0,0.000,304676.0,304676.0,11617,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671140,13796.00
01/13/2016 02:45,2,0.000,ALERT,211.25,299.97,60.028,1452671104,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,317039.9,317039.9,16238,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671141,13797.00
01/13/2016 02:45,2,0.000,ALERT,212.16,302.68,59.981,1452671104,"201051344000458","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,314762.3,314762.3,11617,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671143,13798.00
01/13/2016 02:45,2,0.000,ALERT,212.61,302.37,60.007,1452671104,"201051344000853","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,312072.1,312072.1,11583,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671145,13799.00
01/13/2016 02:45,2,0.000,ALERT,211.70,300.87,59.975,1452671104,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318327.1,318327.1,16287,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671147,13800.00
01/13/2016 02:45,2,0.000,ALERT,211.48,300.27,59.975,1452671104,"201051344000917","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,316040.3,316040.3,16285,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671149,13801.00
01/13/2016 02:45,2,0.000,ALERT,211.70,301.17,59.975,1452671104,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,319261.9,319261.9,16281,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671150,13802.00
01/13/2016 02:45,2,0.000,ALERT,211.48,300.27,59.991,1452671104,"201051344000651","219011344069620",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,313412.4,313412.4,16265,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671152,13803.00
01/13/2016 02:45,2,0.000,ALERT,211.25,300.27,59.981,1452671104,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,570913.9,570913.9,5381,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671154,13804.00
01/13/2016 02:45,2,0.000,ALERT,212.16,299.67,59.970,1452671104,"274151322000068","219011344069620",0.00,-8.50,0,297.26,300.87,0.0,0.0,0.000,478002.7,478002.7,5707,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671156,13805.00
01/13/2016 02:45,2,0.000,ALERT,211.25,300.87,59.975,1452671104,"201051344001135","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,309881.0,309881.0,16245,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671157,13806.00
01/13/2016 02:45,2,0.000,ALERT,211.93,303.28,59.981,1452671104,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,315783.3,315783.3,11626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671159,13807.00
01/13/2016 02:45,2,0.000,ALERT,211.48,300.57,59.970,1452671104,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,316355.6,316355.6,16259,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671161,13808.00
01/13/2016 02:45,2,0.000,ALERT,211.25,300.57,59.975,1452671104,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,583266.2,583266.2,5394,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671163,13809.00
01/13/2016 02:45,2,0.000,ALERT,212.38,302.07,59.938,1452671104,"201051344000867","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,305020.0,305020.0,11611,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671165,13810.00
01/13/2016 02:45,2,0.000,ALERT,211.48,300.87,59.970,1452671104,"201051344001093","219011344069620",0.00,-8.50,0,298.17,301.77,0.0,0.0,0.000,314837.5,314837.5,16262,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671167,13811.00
01/13/2016 02:45,2,0.000,ALERT,211.93,302.37,59.959,1452671104,"201051344000900","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318377.0,318377.0,11550,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671168,13812.00
01/13/2016 02:45,2,0.000,ALERT,212.38,301.77,59.970,1452671104,"201051344000648","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,312007.1,312007.1,11591,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671170,13813.00
01/13/2016 02:45,2,0.000,ALERT,212.16,302.68,59.970,1452671104,"201051344000569","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,320015.5,320015.5,11527,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671172,13814.00
01/13/2016 02:45,2,0.000,ALERT,212.16,302.68,60.007,1452671104,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,314888.4,314888.4,11570,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671174,13815.00
01/13/2016 02:45,2,0.000,ALERT,212.38,302.37,59.991,1452671104,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671176,13816.00
01/13/2016 02:45,2,0.000,ALERT,212.61,302.98,59.944,1452671104,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,313025.6,313025.6,11546,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671177,13817.00
01/13/2016 02:45,2,0.000,ALERT,211.70,299.07,59.965,1452671104,"274151322000087","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,558386.1,558386.1,5423,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452671179,13818.00
01/13/2016 02:45,2,0.000,ALERT,211.25,300.87,59.970,1452671104,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,311532.2,311532.2,16255,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452671181,13819.00
01/13/2016 03:00,2,0.000,ALERT,212.61,302.07,60.002,1452672003,"201051344000645","219011344069620",0.00,-9.00,0,288.85,304.18,0.0,0.0,0.000,313284.6,313284.6,11567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672005,13820.00
01/13/2016 03:00,2,0.000,ALERT,211.48,299.37,59.986,1452672003,"274151322000085","219011344069620",0.00,-6.50,0,286.44,303.58,0.0,0.0,0.000,585918.7,585918.7,5411,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672007,13821.00
01/13/2016 03:00,2,0.000,ALERT,212.83,302.07,59.991,1452672003,"201051344000633","219011344069620",0.00,-10.00,0,287.05,303.58,0.0,0.0,0.000,305757.1,305757.1,11643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672009,13822.00
01/13/2016 03:00,2,0.000,ALERT,212.16,302.07,59.991,1452672003,"201051344000469","219011344069620",0.00,-11.00,0,287.65,304.48,0.0,0.0,0.000,307189.0,307189.0,11615,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672010,13823.00
01/13/2016 03:00,2,0.000,ALERT,211.25,300.87,59.991,1452672003,"201051344000646","219011344069620",0.00,-11.00,0,286.74,302.37,0.0,0.0,0.000,311532.2,311532.2,16257,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672012,13824.00
01/13/2016 03:00,2,0.000,ALERT,210.80,299.07,59.933,1452672003,"274151322000052","219011344069620",0.00,-10.00,0,286.14,303.58,0.0,0.0,0.000,593714.7,593714.7,5446,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672014,13825.00
01/13/2016 03:00,2,0.000,ALERT,211.25,300.57,59.986,1452672003,"201051344000585","219011344069620",0.00,-9.00,0,286.74,302.37,0.0,0.0,0.000,316446.4,316446.4,16252,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672016,13826.00
01/13/2016 03:00,2,0.000,ALERT,211.25,300.87,59.991,1452672003,"201051344001230","219011344069620",0.00,-10.00,0,287.35,302.68,0.0,0.0,0.000,314665.5,314665.5,16301,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672018,13827.00
01/13/2016 03:00,2,0.000,ALERT,211.70,301.17,59.986,1452672003,"201051344000582","219011344069620",0.00,-11.00,0,287.95,302.98,0.0,0.0,0.000,309631.0,309631.0,16247,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672019,13828.00
01/13/2016 03:00,2,0.000,ALERT,210.80,300.27,59.981,1452672003,"201051344000955","219011344069620",0.00,-9.00,0,287.05,302.37,0.0,0.0,0.000,318975.3,318975.3,16229,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672021,13829.00
01/13/2016 03:00,2,0.000,ALERT,211.25,298.77,59.975,1452672003,"274151322000094","219011344069620",0.00,-11.00,0,285.84,302.68,0.0,0.0,0.000,477714.8,477714.8,5718,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672023,13830.00
01/13/2016 03:00,2,0.000,ALERT,212.16,302.68,59.981,1452672003,"201051344000579","219011344069620",0.00,-9.00,0,289.45,304.78,0.0,0.0,0.000,320368.9,320368.9,11612,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672025,13831.00
01/13/2016 03:00,2,0.000,ALERT,211.03,300.87,59.981,1452672003,"201051344000890","219011344069620",0.00,-9.00,0,287.95,303.58,0.0,0.0,0.000,317114.0,317114.0,16311,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672027,13832.00
01/13/2016 03:00,2,0.000,ALERT,211.25,300.27,59.986,1452672003,"201051344000438","219011344069620",0.00,-11.00,0,287.35,302.68,0.0,0.0,0.000,318909.6,318909.6,16261,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672029,13833.00
01/13/2016 03:00,2,0.000,ALERT,211.48,299.97,59.986,1452672003,"201051344000417","219011344069620",0.00,-10.00,0,286.74,301.77,0.0,0.0,0.000,312983.2,312983.2,16326,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672031,13834.00
01/13/2016 03:00,2,0.000,ALERT,211.48,299.97,59.965,1452672003,"274151322000083","219011344069620",0.00,-9.00,0,286.74,303.58,0.0,0.0,0.000,588024.2,588024.2,5476,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672033,13835.00
01/13/2016 03:00,2,0.000,ALERT,211.93,300.27,59.970,1452672003,"274151322000076","219011344069620",0.00,-10.00,0,286.44,303.88,0.0,0.0,0.000,624643.0,624643.0,5462,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672035,13836.00
01/13/2016 03:00,2,0.000,ALERT,212.16,302.98,59.949,1452672003,"201051344000868","219011344069620",0.00,-10.00,0,289.45,304.78,0.0,0.0,0.000,304683.9,304683.9,11576,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672036,13837.00
01/13/2016 03:00,2,0.000,ALERT,211.25,301.17,59.986,1452672003,"274151322000095","219011344069620",0.00,-11.00,0,287.65,304.18,0.0,0.0,0.000,617330.2,617330.2,5490,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672038,13838.00
01/13/2016 03:00,2,0.000,ALERT,211.93,302.07,59.981,1452672003,"201051344000988","219011344069620",0.00,-9.00,0,286.14,303.58,0.0,0.0,0.000,304676.0,304676.0,11619,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672040,13839.00
01/13/2016 03:00,2,0.000,ALERT,211.03,299.67,59.981,1452672003,"201051344001025","219011344069620",0.00,-11.00,0,286.74,302.98,0.0,0.0,0.000,317039.9,317039.9,16240,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672042,13840.00
01/13/2016 03:00,2,0.000,ALERT,211.93,302.07,59.970,1452672003,"201051344000458","219011344069620",0.00,-8.00,0,288.55,304.78,0.0,0.0,0.000,314762.3,314762.3,11619,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672044,13841.00
01/13/2016 03:00,2,0.000,ALERT,212.61,302.07,59.986,1452672003,"201051344000853","219011344069620",0.00,-10.00,0,288.55,304.18,0.0,0.0,0.000,312072.1,312072.1,11585,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672045,13842.00
01/13/2016 03:00,2,0.000,ALERT,211.70,300.57,59.981,1452672003,"201051344000685","219011344069620",0.00,-10.00,0,287.05,302.37,0.0,0.0,0.000,318327.1,318327.1,16289,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672047,13843.00
01/13/2016 03:00,2,0.000,ALERT,211.48,299.97,59.981,1452672003,"201051344000917","219011344069620",0.00,-8.50,0,286.14,301.77,0.0,0.0,0.000,316040.3,316040.3,16287,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672049,13844.00
01/13/2016 03:00,2,0.000,ALERT,211.48,300.87,59.981,1452672003,"201051344001145","219011344069620",0.00,-10.00,0,287.65,303.28,0.0,0.0,0.000,319261.9,319261.9,16283,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672051,13845.00
01/13/2016 03:00,2,0.000,ALERT,211.25,299.67,59.986,1452672003,"201051344000651","219011344069620",0.00,-11.50,0,286.74,302.07,0.0,0.0,0.000,313412.4,313412.4,16267,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672053,13846.00
01/13/2016 03:00,2,0.000,ALERT,210.80,299.37,59.949,1452672003,"274151322000088","219011344069620",0.00,-8.00,0,285.84,302.68,0.0,0.0,0.000,570913.9,570913.9,5383,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672054,13847.00
01/13/2016 03:00,2,0.000,ALERT,211.93,299.07,59.975,1452672003,"274151322000068","219011344069620",0.00,-8.50,0,285.54,302.07,0.0,0.0,0.000,478002.7,478002.7,5709,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672056,13848.00
01/13/2016 03:00,2,0.000,ALERT,211.03,300.57,60.007,1452672003,"201051344001135","219011344069620",0.00,-10.00,0,287.35,302.98,0.0,0.0,0.000,309881.0,309881.0,16247,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672058,13849.00
01/13/2016 03:00,2,0.000,ALERT,211.70,302.68,59.986,1452672003,"201051344000594","219011344069620",0.00,-10.00,0,288.25,304.78,0.0,0.0,0.000,315783.3,315783.3,11628,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672060,13850.00
01/13/2016 03:00,2,0.000,ALERT,211.48,300.27,59.991,1452672003,"201051344001203","219011344069620",0.00,-10.00,0,287.05,303.88,0.0,0.0,0.000,316355.6,316355.6,16261,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672061,13851.00
01/13/2016 03:00,2,0.000,ALERT,211.03,299.97,59.970,1452672003,"274151322000054","219011344069620",0.00,-8.50,0,286.44,303.28,0.0,0.0,0.000,583266.2,583266.2,5396,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672063,13852.00
01/13/2016 03:00,2,0.000,ALERT,212.38,301.77,59.981,1452672003,"201051344000867","219011344069620",0.00,-9.00,0,288.25,304.18,0.0,0.0,0.000,305020.0,305020.0,11613,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672065,13853.00
01/13/2016 03:00,2,0.000,ALERT,211.25,300.27,59.991,1452672003,"201051344001093","219011344069620",0.00,-8.00,0,287.05,302.07,0.0,0.0,0.000,314837.5,314837.5,16264,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672067,13854.00
01/13/2016 03:00,2,0.000,ALERT,211.93,302.37,59.991,1452672003,"201051344000900","219011344069620",0.00,-10.00,0,287.95,303.88,0.0,0.0,0.000,318377.0,318377.0,11552,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672069,13855.00
01/13/2016 03:00,2,0.000,ALERT,212.38,301.47,59.986,1452672003,"201051344000648","219011344069620",0.00,-11.50,0,287.95,303.88,0.0,0.0,0.000,312007.1,312007.1,11593,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672070,13856.00
01/13/2016 03:00,2,0.000,ALERT,212.16,302.68,59.996,1452672003,"201051344000569","219011344069620",0.00,-10.00,0,289.15,305.38,0.0,0.0,0.000,320015.5,320015.5,11529,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672072,13857.00
01/13/2016 03:00,2,0.000,ALERT,212.16,302.37,59.981,1452672003,"201051344000983","219011344069620",0.00,-9.00,0,288.85,304.48,0.0,0.0,0.000,314888.4,314888.4,11572,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672074,13858.00
01/13/2016 03:00,2,0.000,ALERT,212.38,302.37,59.986,1452672003,"201051344001158","219011344069620",0.00,-11.00,0,287.95,303.88,0.0,0.0,0.000,309925.1,309925.1,11643,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672076,13859.00
01/13/2016 03:00,2,0.000,ALERT,212.83,302.98,59.991,1452672003,"201051344000576","219011344069620",0.00,-9.00,0,288.85,304.48,0.0,0.0,0.000,313025.6,313025.6,11548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672078,13860.00
01/13/2016 03:00,2,0.000,ALERT,211.25,299.07,59.986,1452672003,"274151322000087","219011344069620",0.00,-7.00,0,285.24,302.07,0.0,0.0,0.000,558386.1,558386.1,5425,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672079,13861.00
01/13/2016 03:15,2,0.000,ALERT,212.61,302.68,59.965,1452672903,"201051344000645","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,313284.6,313284.6,11569,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672905,13862.00
01/13/2016 03:15,2,0.000,ALERT,211.70,300.27,59.991,1452672903,"274151322000085","219011344069620",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,585918.7,585918.7,5413,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672907,13863.00
01/13/2016 03:15,2,0.000,ALERT,212.83,302.37,60.002,1452672903,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,305757.1,305757.1,11645,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672909,13864.00
01/13/2016 03:15,2,0.000,ALERT,212.16,302.37,60.007,1452672903,"201051344000469","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,307189.0,307189.0,11617,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672911,13865.00
01/13/2016 03:15,2,0.000,ALERT,211.25,301.17,60.007,1452672903,"201051344000646","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,311532.2,311532.2,16259,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672912,13866.00
01/13/2016 03:15,2,0.000,ALERT,211.03,301.17,60.002,1452672903,"274151322000052","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,593714.7,593714.7,5448,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672914,13867.00
01/13/2016 03:15,2,0.000,ALERT,211.48,301.17,60.018,1452672903,"201051344000585","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,316446.4,316446.4,16254,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672916,13868.00
01/13/2016 03:15,2,0.000,ALERT,211.48,301.47,59.975,1452672903,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,314665.5,314665.5,16303,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672918,13869.00
01/13/2016 03:15,2,0.000,ALERT,211.93,302.07,60.007,1452672903,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,309631.0,309631.0,16249,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672920,13870.00
01/13/2016 03:15,2,0.000,ALERT,211.25,300.87,60.012,1452672903,"201051344000955","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318975.3,318975.3,16231,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672921,13871.00
01/13/2016 03:15,2,0.000,ALERT,211.25,299.97,60.034,1452672903,"274151322000094","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,477714.8,477714.8,5720,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672923,13872.00
01/13/2016 03:15,2,0.000,ALERT,212.16,302.68,60.007,1452672903,"201051344000579","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,320368.9,320368.9,11614,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672925,13873.00
01/13/2016 03:15,2,0.000,ALERT,211.25,301.17,60.028,1452672903,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,317114.0,317114.0,16313,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672927,13874.00
01/13/2016 03:15,2,0.000,ALERT,211.48,300.57,59.970,1452672903,"201051344000438","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,318909.6,318909.6,16263,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672929,13875.00
01/13/2016 03:15,2,0.000,ALERT,211.70,300.57,60.007,1452672903,"201051344000417","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,312983.2,312983.2,16328,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672931,13876.00
01/13/2016 03:15,2,0.000,ALERT,211.48,300.87,60.007,1452672903,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,588024.2,588024.2,5478,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672933,13877.00
01/13/2016 03:15,2,0.000,ALERT,212.16,300.57,60.002,1452672903,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,624643.0,624643.0,5464,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672935,13878.00
01/13/2016 03:15,2,0.000,ALERT,212.16,303.28,60.039,1452672903,"201051344000868","219011344069620",0.00,-10.00,0,300.87,304.48,0.0,0.0,0.000,304683.9,304683.9,11578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672936,13879.00
01/13/2016 03:15,2,0.000,ALERT,211.48,301.77,59.981,1452672903,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5492,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672938,13880.00
01/13/2016 03:15,2,0.000,ALERT,211.93,302.37,60.007,1452672903,"201051344000988","219011344069620",0.00,-9.00,0,297.57,303.58,0.0,0.0,0.000,304676.0,304676.0,11621,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672940,13881.00
01/13/2016 03:15,2,0.000,ALERT,211.25,299.97,60.034,1452672903,"201051344001025","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,317039.9,317039.9,16242,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672942,13882.00
01/13/2016 03:15,2,0.000,ALERT,211.93,302.68,60.002,1452672903,"201051344000458","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,314762.3,314762.3,11621,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672944,13883.00
01/13/2016 03:15,2,0.000,ALERT,212.61,302.37,60.007,1452672903,"201051344000853","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,312072.1,312072.1,11587,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672945,13884.00
01/13/2016 03:15,2,0.000,ALERT,211.93,301.17,60.007,1452672903,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,318327.1,318327.1,16291,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672947,13885.00
01/13/2016 03:15,2,0.000,ALERT,211.70,300.57,60.018,1452672903,"201051344000917","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,316040.3,316040.3,16289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672949,13886.00
01/13/2016 03:15,2,0.000,ALERT,211.93,301.47,60.012,1452672903,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,319261.9,319261.9,16285,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672951,13887.00
01/13/2016 03:15,2,0.000,ALERT,211.70,300.57,60.002,1452672903,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,313412.4,313412.4,16269,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672953,13888.00
01/13/2016 03:15,2,0.000,ALERT,211.03,300.57,60.012,1452672903,"274151322000088","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,570913.9,570913.9,5385,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672955,13889.00
01/13/2016 03:15,2,0.000,ALERT,212.16,300.27,59.996,1452672903,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,5711,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672956,13890.00
01/13/2016 03:15,2,0.000,ALERT,211.25,301.17,60.002,1452672903,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,309881.0,309881.0,16249,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672958,13891.00
01/13/2016 03:15,2,0.000,ALERT,211.70,302.98,60.007,1452672903,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,315783.3,315783.3,11630,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672960,13892.00
01/13/2016 03:15,2,0.000,ALERT,211.48,300.57,60.039,1452672903,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316355.6,316355.6,16263,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452672962,13893.00
01/13/2016 03:15,2,0.000,ALERT,211.03,301.17,59.996,1452672903,"274151322000054","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,583266.2,583266.2,5398,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672964,13894.00
01/13/2016 03:15,2,0.000,ALERT,212.38,302.07,60.007,1452672903,"201051344000867","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,11615,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672965,13895.00
