ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 03:15,2,0.000,ALERT,211.48,301.17,60.012,1452672903,"201051344001093","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,314837.5,314837.5,16266,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672967,13896.00
01/13/2016 03:15,2,0.000,ALERT,211.93,302.37,60.007,1452672903,"201051344000900","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,318377.0,318377.0,11554,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672969,13897.00
01/13/2016 03:15,2,0.000,ALERT,212.16,301.77,60.012,1452672903,"201051344000648","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,312007.1,312007.1,11595,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672971,13898.00
01/13/2016 03:15,2,0.000,ALERT,212.16,302.98,59.965,1452672903,"201051344000569","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,320015.5,320015.5,11531,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672973,13899.00
01/13/2016 03:15,2,0.000,ALERT,211.93,302.68,60.012,1452672903,"201051344000983","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,314888.4,314888.4,11574,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672974,13900.00
01/13/2016 03:15,2,0.000,ALERT,212.38,302.68,60.012,1452672903,"201051344001158","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11645,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672976,13901.00
01/13/2016 03:15,2,0.000,ALERT,212.61,302.98,59.981,1452672903,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,313025.6,313025.6,11550,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672978,13902.00
01/13/2016 03:15,2,0.000,ALERT,211.48,299.97,59.986,1452672903,"274151322000087","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,558386.1,558386.1,5427,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452672980,13903.00
01/13/2016 03:30,2,0.000,ALERT,212.83,302.37,59.986,1452673803,"201051344000645","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,313284.6,313284.6,11571,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673805,13904.00
01/13/2016 03:30,2,0.000,ALERT,211.48,299.67,59.975,1452673803,"274151322000085","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,585918.7,585918.7,5415,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673807,13905.00
01/13/2016 03:30,2,0.000,ALERT,212.83,302.07,59.991,1452673803,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,305757.1,305757.1,11647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452673809,13906.00
01/13/2016 03:30,2,0.000,ALERT,212.38,302.37,59.991,1452673803,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,307189.0,307189.0,11619,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452673811,13907.00
01/13/2016 03:30,2,0.000,ALERT,211.25,300.87,59.981,1452673803,"201051344000646","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,311532.2,311532.2,16261,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452673813,13908.00
01/13/2016 03:30,2,0.000,ALERT,211.03,299.37,59.991,1452673803,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,593714.7,593714.7,5450,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452673814,13909.00
01/13/2016 03:30,2,0.000,ALERT,211.70,301.17,59.986,1452673803,"201051344000585","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,316446.4,316446.4,16256,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673816,13910.00
01/13/2016 03:30,2,0.000,ALERT,211.48,301.17,59.986,1452673803,"201051344001230","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,314665.5,314665.5,16305,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673818,13911.00
01/13/2016 03:30,2,0.000,ALERT,211.70,301.47,59.975,1452673803,"201051344000582","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,309631.0,309631.0,16251,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673820,13912.00
01/13/2016 03:30,2,0.000,ALERT,211.03,300.57,59.991,1452673803,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,318975.3,318975.3,16233,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673822,13913.00
01/13/2016 03:30,2,0.000,ALERT,211.48,299.07,59.981,1452673803,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,477714.8,477714.8,5722,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673823,13914.00
01/13/2016 03:30,2,0.000,ALERT,212.16,302.68,59.986,1452673803,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,320368.9,320368.9,11616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673825,13915.00
01/13/2016 03:30,2,0.000,ALERT,211.25,301.17,59.975,1452673803,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,317114.0,317114.0,16315,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673827,13916.00
01/13/2016 03:30,2,0.000,ALERT,211.48,300.57,59.922,1452673803,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,318909.6,318909.6,16265,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673829,13917.00
01/13/2016 03:30,2,0.000,ALERT,211.70,300.27,59.986,1452673803,"201051344000417","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,312983.2,312983.2,16330,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673831,13918.00
01/13/2016 03:30,2,0.000,ALERT,211.48,299.97,59.970,1452673803,"274151322000083","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,588024.2,588024.2,5480,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673833,13919.00
01/13/2016 03:30,2,0.000,ALERT,212.16,299.97,59.975,1452673803,"274151322000076","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,624643.0,624643.0,5466,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673835,13920.00
01/13/2016 03:30,2,0.000,ALERT,212.38,302.98,59.970,1452673803,"201051344000868","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,304683.9,304683.9,11580,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452673837,13921.00
01/13/2016 03:30,2,0.000,ALERT,211.48,301.17,59.981,1452673803,"274151322000095","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,617330.2,617330.2,5494,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673839,13922.00
01/13/2016 03:30,2,0.000,ALERT,212.16,302.07,59.975,1452673803,"201051344000988","219011344069620",0.00,-10.00,0,297.26,303.88,0.0,0.0,0.000,304676.0,304676.0,11623,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673840,13923.00
01/13/2016 03:30,2,0.000,ALERT,211.25,299.67,59.922,1452673803,"201051344001025","219011344069620",0.00,-11.00,0,297.87,303.28,0.0,0.0,0.000,317039.9,317039.9,16244,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673842,13924.00
01/13/2016 03:30,2,0.000,ALERT,212.16,302.37,59.981,1452673803,"201051344000458","219011344069620",0.00,-8.00,0,299.97,305.08,0.0,0.0,0.000,314762.3,314762.3,11623,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673844,13925.00
01/13/2016 03:30,2,0.000,ALERT,212.83,302.07,59.933,1452673803,"201051344000853","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,312072.1,312072.1,11589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673846,13926.00
01/13/2016 03:30,2,0.000,ALERT,211.93,300.87,59.970,1452673803,"201051344000685","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,318327.1,318327.1,16293,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673847,13927.00
01/13/2016 03:30,2,0.000,ALERT,211.70,300.27,59.975,1452673803,"201051344000917","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,316040.3,316040.3,16291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673849,13928.00
01/13/2016 03:30,2,0.000,ALERT,211.70,301.17,59.970,1452673803,"201051344001145","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,319261.9,319261.9,16287,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452673851,13929.00
01/13/2016 03:30,2,0.000,ALERT,211.48,299.97,59.965,1452673803,"201051344000651","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,313412.4,313412.4,16271,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673853,13930.00
01/13/2016 03:30,2,0.000,ALERT,211.03,299.07,59.981,1452673803,"274151322000088","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,570913.9,570913.9,5387,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673855,13931.00
01/13/2016 03:30,2,0.000,ALERT,212.16,299.07,59.970,1452673803,"274151322000068","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,478002.7,478002.7,5713,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673856,13932.00
01/13/2016 03:30,2,0.000,ALERT,211.25,300.87,59.975,1452673803,"201051344001135","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,309881.0,309881.0,16251,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673858,13933.00
01/13/2016 03:30,2,0.000,ALERT,211.93,302.68,60.002,1452673803,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,315783.3,315783.3,11632,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673860,13934.00
01/13/2016 03:30,2,0.000,ALERT,211.48,300.27,59.970,1452673803,"201051344001203","219011344069620",0.00,-11.00,0,298.17,304.18,0.0,0.0,0.000,316355.6,316355.6,16265,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452673862,13935.00
01/13/2016 03:30,2,0.000,ALERT,211.25,299.97,59.965,1452673803,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,583266.2,583266.2,5400,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673864,13936.00
01/13/2016 03:30,2,0.000,ALERT,212.61,301.77,59.975,1452673803,"201051344000867","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,305020.0,305020.0,11617,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673865,13937.00
01/13/2016 03:30,2,0.000,ALERT,211.48,300.57,59.975,1452673803,"201051344001093","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,314837.5,314837.5,16268,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452673867,13938.00
01/13/2016 03:30,2,0.000,ALERT,211.93,302.07,59.981,1452673803,"201051344000900","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318377.0,318377.0,11556,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673869,13939.00
01/13/2016 03:30,2,0.000,ALERT,212.61,301.77,60.028,1452673803,"201051344000648","219011344069620",0.00,-11.50,0,299.07,304.18,0.0,0.0,0.000,312007.1,312007.1,11597,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673871,13940.00
01/13/2016 03:30,2,0.000,ALERT,212.38,302.68,59.970,1452673803,"201051344000569","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,320015.5,320015.5,11533,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673873,13941.00
01/13/2016 03:30,2,0.000,ALERT,212.16,302.37,59.986,1452673803,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,314888.4,314888.4,11576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673874,13942.00
01/13/2016 03:30,2,0.000,ALERT,212.61,302.68,59.996,1452673803,"201051344001158","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,309925.1,309925.1,11647,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673876,13943.00
01/13/2016 03:30,2,0.000,ALERT,212.83,303.58,59.970,1452673803,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.78,0.0,0.0,0.000,313025.6,313025.6,11552,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673878,13944.00
01/13/2016 03:30,2,0.000,ALERT,211.48,299.07,59.975,1452673803,"274151322000087","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,558386.1,558386.1,5429,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452673880,13945.00
01/13/2016 03:45,2,0.000,ALERT,212.61,302.37,59.965,1452674703,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,313284.6,313284.6,11573,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674705,13946.00
01/13/2016 03:45,2,0.000,ALERT,211.48,300.57,59.959,1452674703,"274151322000085","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,585918.7,585918.7,5417,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674707,13947.00
01/13/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1452674703,"201051344000633","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,305757.1,305757.1,11649,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674709,13948.00
01/13/2016 03:45,2,0.000,ALERT,212.38,302.37,59.965,1452674703,"201051344000469","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,307189.0,307189.0,11621,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674711,13949.00
01/13/2016 03:45,2,0.000,ALERT,211.48,301.17,59.959,1452674703,"201051344000646","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,311532.2,311532.2,16263,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674713,13950.00
01/13/2016 03:45,2,0.000,ALERT,211.03,300.87,59.949,1452674703,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,593714.7,593714.7,5452,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674714,13951.00
01/13/2016 03:45,2,0.000,ALERT,211.93,301.47,59.959,1452674703,"201051344000585","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,316446.4,316446.4,16258,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674716,13952.00
01/13/2016 03:45,2,0.000,ALERT,211.70,301.47,59.949,1452674703,"201051344001230","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,314665.5,314665.5,16307,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674718,13953.00
01/13/2016 03:45,2,0.000,ALERT,212.16,302.07,59.959,1452674703,"201051344000582","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,309631.0,309631.0,16253,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674720,13954.00
01/13/2016 03:45,2,0.000,ALERT,211.25,301.17,59.959,1452674703,"201051344000955","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,318975.3,318975.3,16235,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674722,13955.00
01/13/2016 03:45,2,0.000,ALERT,211.48,299.67,59.954,1452674703,"274151322000094","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,477714.8,477714.8,5724,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674723,13956.00
01/13/2016 03:45,2,0.000,ALERT,212.16,302.98,59.954,1452674703,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,320368.9,320368.9,11618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452674725,13957.00
01/13/2016 03:45,2,0.000,ALERT,211.48,301.47,59.965,1452674703,"201051344000890","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,317114.0,317114.0,16317,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674727,13958.00
01/13/2016 03:45,2,0.000,ALERT,211.70,301.17,59.959,1452674703,"201051344000438","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,318909.6,318909.6,16267,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452674729,13959.00
01/13/2016 03:45,2,0.000,ALERT,211.93,300.57,59.996,1452674703,"201051344000417","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,312983.2,312983.2,16332,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674731,13960.00
01/13/2016 03:45,2,0.000,ALERT,211.70,300.57,59.970,1452674703,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5482,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674733,13961.00
01/13/2016 03:45,2,0.000,ALERT,212.16,300.27,59.933,1452674703,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,624643.0,624643.0,5468,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674735,13962.00
01/13/2016 03:45,2,0.000,ALERT,212.38,302.98,59.954,1452674703,"201051344000868","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,304683.9,304683.9,11582,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674736,13963.00
01/13/2016 03:45,2,0.000,ALERT,211.70,301.47,59.954,1452674703,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5496,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674738,13964.00
01/13/2016 03:45,2,0.000,ALERT,211.93,301.77,59.970,1452674703,"201051344000988","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,304676.0,304676.0,11625,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452674740,13965.00
01/13/2016 03:45,2,0.000,ALERT,211.48,300.27,59.970,1452674703,"201051344001025","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,317039.9,317039.9,16246,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674742,13966.00
01/13/2016 03:45,2,0.000,ALERT,212.16,302.37,59.959,1452674703,"201051344000458","219011344069620",0.00,-8.00,0,300.27,304.78,0.0,0.0,0.000,314762.3,314762.3,11625,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674743,13967.00
01/13/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1452674703,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,312072.1,312072.1,11591,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674745,13968.00
01/13/2016 03:45,2,0.000,ALERT,212.16,301.17,59.959,1452674703,"201051344000685","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,318327.1,318327.1,16295,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674747,13969.00
01/13/2016 03:45,2,0.000,ALERT,211.93,300.57,59.965,1452674703,"201051344000917","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,316040.3,316040.3,16293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674749,13970.00
01/13/2016 03:45,2,0.000,ALERT,211.93,301.17,59.970,1452674703,"201051344001145","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,319261.9,319261.9,16289,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452674751,13971.00
01/13/2016 03:45,2,0.000,ALERT,211.70,300.27,59.970,1452674703,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,313412.4,313412.4,16273,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674752,13972.00
01/13/2016 03:45,2,0.000,ALERT,211.03,299.67,59.959,1452674703,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.47,0.0,0.0,0.000,570913.9,570913.9,5389,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674754,13973.00
01/13/2016 03:45,2,0.000,ALERT,212.16,299.67,59.975,1452674703,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,5715,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674756,13974.00
01/13/2016 03:45,2,0.000,ALERT,211.25,301.17,59.975,1452674703,"201051344001135","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,309881.0,309881.0,16253,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452674758,13975.00
01/13/2016 03:45,2,0.000,ALERT,211.70,302.68,60.023,1452674703,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,315783.3,315783.3,11634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674760,13976.00
01/13/2016 03:45,2,0.000,ALERT,211.70,300.87,59.975,1452674703,"201051344001203","219011344069620",0.00,-11.00,0,298.17,303.88,0.0,0.0,0.000,316355.6,316355.6,16267,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452674762,13977.00
01/13/2016 03:45,2,0.000,ALERT,211.25,300.87,59.965,1452674703,"274151322000054","219011344069620",0.00,-8.00,0,297.57,302.37,0.0,0.0,0.000,583266.2,583266.2,5402,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674763,13978.00
01/13/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1452674703,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11619,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674765,13979.00
01/13/2016 03:45,2,0.000,ALERT,211.70,301.17,59.970,1452674703,"201051344001093","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,314837.5,314837.5,16270,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674767,13980.00
01/13/2016 03:45,2,0.000,ALERT,211.93,302.37,59.975,1452674703,"201051344000900","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,318377.0,318377.0,11558,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452674769,13981.00
01/13/2016 03:45,2,0.000,ALERT,212.38,301.47,59.959,1452674703,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,312007.1,312007.1,11599,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674771,13982.00
01/13/2016 03:45,2,0.000,ALERT,212.16,302.68,59.975,1452674703,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,320015.5,320015.5,11535,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674773,13983.00
01/13/2016 03:45,2,0.000,ALERT,212.16,302.37,60.018,1452674703,"201051344000983","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,314888.4,314888.4,11578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674775,13984.00
01/13/2016 03:45,2,0.000,ALERT,212.38,302.37,59.991,1452674703,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,309925.1,309925.1,11649,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674776,13985.00
01/13/2016 03:45,2,0.000,ALERT,212.83,302.98,59.986,1452674703,"201051344000576","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,313025.6,313025.6,11554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674778,13986.00
01/13/2016 03:45,2,0.000,ALERT,211.48,299.37,59.981,1452674703,"274151322000087","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,558386.1,558386.1,5431,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452674780,13987.00
01/13/2016 04:00,2,0.000,ALERT,212.38,302.68,60.002,1452675603,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,313284.6,313284.6,11575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675605,13988.00
01/13/2016 04:00,2,0.000,ALERT,211.48,299.97,59.959,1452675603,"274151322000085","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,585918.7,585918.7,5419,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675607,13989.00
01/13/2016 04:00,2,0.000,ALERT,212.61,302.37,60.007,1452675603,"201051344000633","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,305757.1,305757.1,11651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675609,13990.00
01/13/2016 04:00,2,0.000,ALERT,212.16,302.37,59.996,1452675603,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,307189.0,307189.0,11623,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675611,13991.00
01/13/2016 04:00,2,0.000,ALERT,211.48,301.17,60.039,1452675603,"201051344000646","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,311532.2,311532.2,16265,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675612,13992.00
01/13/2016 04:00,2,0.000,ALERT,211.03,300.87,59.991,1452675603,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,593714.7,593714.7,5454,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675614,13993.00
01/13/2016 04:00,2,0.000,ALERT,211.70,301.17,60.002,1452675603,"201051344000585","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,316446.4,316446.4,16260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675616,13994.00
01/13/2016 04:00,2,0.000,ALERT,211.70,301.47,60.002,1452675603,"201051344001230","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,314665.5,314665.5,16309,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675618,13995.00
01/13/2016 04:00,2,0.000,ALERT,211.93,301.77,60.007,1452675603,"201051344000582","219011344069620",0.00,-11.50,0,300.27,303.28,0.0,0.0,0.000,309631.0,309631.0,16255,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675620,13996.00
01/13/2016 04:00,2,0.000,ALERT,211.25,300.87,60.007,1452675603,"201051344000955","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,318975.3,318975.3,16237,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675622,13997.00
01/13/2016 04:00,2,0.000,ALERT,211.48,299.37,60.002,1452675603,"274151322000094","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,477714.8,477714.8,5726,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675623,13998.00
01/13/2016 04:00,2,0.000,ALERT,212.16,302.98,59.991,1452675603,"201051344000579","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,320368.9,320368.9,11620,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675625,13999.00
01/13/2016 04:00,2,0.000,ALERT,211.48,301.47,60.002,1452675603,"201051344000890","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,317114.0,317114.0,16319,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675627,14000.00
01/13/2016 04:00,2,0.000,ALERT,211.70,301.17,60.002,1452675603,"201051344000438","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,318909.6,318909.6,16269,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675629,14001.00
01/13/2016 04:00,2,0.000,ALERT,211.70,300.57,60.002,1452675603,"201051344000417","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,312983.2,312983.2,16334,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675631,14002.00
01/13/2016 04:00,2,0.000,ALERT,211.70,301.47,59.981,1452675603,"274151322000083","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5484,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675633,14003.00
01/13/2016 04:00,2,0.000,ALERT,212.16,300.57,59.996,1452675603,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,624643.0,624643.0,5470,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675635,14004.00
01/13/2016 04:00,2,0.000,ALERT,212.16,303.28,59.996,1452675603,"201051344000868","219011344069620",0.00,-10.00,0,301.17,304.78,0.0,0.0,0.000,304683.9,304683.9,11584,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675636,14005.00
01/13/2016 04:00,2,0.000,ALERT,211.48,301.47,59.986,1452675603,"274151322000095","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5498,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675638,14006.00
01/13/2016 04:00,2,0.000,ALERT,211.93,302.07,60.034,1452675603,"201051344000988","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,304676.0,304676.0,11627,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675640,14007.00
01/13/2016 04:00,2,0.000,ALERT,211.25,300.27,59.991,1452675603,"201051344001025","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,317039.9,317039.9,16248,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675642,14008.00
01/13/2016 04:00,2,0.000,ALERT,212.16,302.68,59.996,1452675603,"201051344000458","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,314762.3,314762.3,11627,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675644,14009.00
01/13/2016 04:00,2,0.000,ALERT,212.83,302.68,59.991,1452675603,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.18,0.0,0.0,0.000,312072.1,312072.1,11593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675645,14010.00
01/13/2016 04:00,2,0.000,ALERT,211.93,301.17,59.996,1452675603,"201051344000685","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,318327.1,318327.1,16297,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675647,14011.00
01/13/2016 04:00,2,0.000,ALERT,211.70,300.57,59.991,1452675603,"201051344000917","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,316040.3,316040.3,16295,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675649,14012.00
01/13/2016 04:00,2,0.000,ALERT,211.93,301.17,59.991,1452675603,"201051344001145","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,319261.9,319261.9,16291,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675651,14013.00
01/13/2016 04:00,2,0.000,ALERT,211.70,300.57,59.981,1452675603,"201051344000651","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,313412.4,313412.4,16275,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675652,14014.00
01/13/2016 04:00,2,0.000,ALERT,211.03,299.97,59.975,1452675603,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,570913.9,570913.9,5391,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675654,14015.00
01/13/2016 04:00,2,0.000,ALERT,211.93,299.37,59.996,1452675603,"274151322000068","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,5717,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675656,14016.00
01/13/2016 04:00,2,0.000,ALERT,211.25,300.87,59.991,1452675603,"201051344001135","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,309881.0,309881.0,16255,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675658,14017.00
01/13/2016 04:00,2,0.000,ALERT,211.70,303.28,59.996,1452675603,"201051344000594","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,315783.3,315783.3,11636,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675660,14018.00
01/13/2016 04:00,2,0.000,ALERT,211.70,300.57,59.996,1452675603,"201051344001203","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,316355.6,316355.6,16269,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675661,14019.00
01/13/2016 04:00,2,0.000,ALERT,211.03,300.57,59.981,1452675603,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,583266.2,583266.2,5404,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675663,14020.00
01/13/2016 04:00,2,0.000,ALERT,212.61,302.37,59.986,1452675603,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11621,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675665,14021.00
01/13/2016 04:00,2,0.000,ALERT,211.48,301.17,59.986,1452675603,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,314837.5,314837.5,16272,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675667,14022.00
01/13/2016 04:00,2,0.000,ALERT,212.16,302.98,59.986,1452675603,"201051344000900","219011344069620",0.00,-10.00,0,299.97,303.88,0.0,0.0,0.000,318377.0,318377.0,11560,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675669,14023.00
01/13/2016 04:00,2,0.000,ALERT,212.38,301.77,59.991,1452675603,"201051344000648","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,312007.1,312007.1,11601,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675670,14024.00
01/13/2016 04:00,2,0.000,ALERT,212.38,303.28,59.996,1452675603,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,320015.5,320015.5,11537,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675672,14025.00
01/13/2016 04:00,2,0.000,ALERT,212.16,302.98,60.002,1452675603,"201051344000983","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,314888.4,314888.4,11580,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675674,14026.00
01/13/2016 04:00,2,0.000,ALERT,212.38,302.37,59.991,1452675603,"201051344001158","219011344069620",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,309925.1,309925.1,11651,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675676,14027.00
01/13/2016 04:00,2,0.000,ALERT,212.61,302.98,60.002,1452675603,"201051344000576","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,313025.6,313025.6,11556,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452675678,14028.00
01/13/2016 04:00,2,0.000,ALERT,211.25,299.07,59.975,1452675603,"274151322000087","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,558386.1,558386.1,5433,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452675679,14029.00
01/13/2016 04:15,2,0.000,ALERT,212.83,302.98,60.012,1452676503,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,313284.6,313284.6,11577,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676505,14030.00
01/13/2016 04:15,2,0.000,ALERT,211.70,300.27,59.970,1452676503,"274151322000085","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,585918.7,585918.7,5421,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676507,14031.00
01/13/2016 04:15,2,0.000,ALERT,213.06,302.37,60.034,1452676503,"201051344000633","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,305757.1,305757.1,11653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676509,14032.00
01/13/2016 04:15,2,0.000,ALERT,212.38,302.68,60.007,1452676503,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,307189.0,307189.0,11625,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676511,14033.00
01/13/2016 04:15,2,0.000,ALERT,211.48,301.17,60.012,1452676503,"201051344000646","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,311532.2,311532.2,16267,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676512,14034.00
01/13/2016 04:15,2,0.000,ALERT,211.25,301.17,59.996,1452676503,"274151322000052","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,593714.7,593714.7,5456,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676514,14035.00
01/13/2016 04:15,2,0.000,ALERT,211.70,301.17,60.023,1452676503,"201051344000585","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,316446.4,316446.4,16262,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676516,14036.00
01/13/2016 04:15,2,0.000,ALERT,211.48,301.17,60.002,1452676503,"201051344001230","219011344069620",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,314665.5,314665.5,16311,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676518,14037.00
01/13/2016 04:15,2,0.000,ALERT,211.93,301.77,60.007,1452676503,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,309631.0,309631.0,16257,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676520,14038.00
01/13/2016 04:15,2,0.000,ALERT,211.03,300.87,60.018,1452676503,"201051344000955","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,318975.3,318975.3,16239,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676522,14039.00
01/13/2016 04:15,2,0.000,ALERT,211.48,299.97,60.002,1452676503,"274151322000094","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,477714.8,477714.8,5728,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676523,14040.00
