ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 04:15,2,0.000,ALERT,212.38,303.88,60.012,1452676503,"201051344000579","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,320368.9,320368.9,11622,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676525,14041.00
01/13/2016 04:15,2,0.000,ALERT,211.48,301.47,60.002,1452676503,"201051344000890","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,317114.0,317114.0,16321,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676527,14042.00
01/13/2016 04:15,2,0.000,ALERT,211.48,300.57,60.002,1452676503,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,318909.6,318909.6,16271,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676529,14043.00
01/13/2016 04:15,2,0.000,ALERT,211.70,300.57,60.007,1452676503,"201051344000417","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,312983.2,312983.2,16336,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676531,14044.00
01/13/2016 04:15,2,0.000,ALERT,211.70,300.87,59.996,1452676503,"274151322000083","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,588024.2,588024.2,5486,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676533,14045.00
01/13/2016 04:15,2,0.000,ALERT,212.16,300.57,59.991,1452676503,"274151322000076","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,624643.0,624643.0,5472,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676534,14046.00
01/13/2016 04:15,2,0.000,ALERT,212.38,303.58,60.002,1452676503,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.08,0.0,0.0,0.000,304683.9,304683.9,11586,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676536,14047.00
01/13/2016 04:15,2,0.000,ALERT,211.48,301.47,60.034,1452676503,"274151322000095","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,617330.2,617330.2,5500,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676538,14048.00
01/13/2016 04:15,2,0.000,ALERT,211.93,302.37,60.002,1452676503,"201051344000988","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,304676.0,304676.0,11629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676540,14049.00
01/13/2016 04:15,2,0.000,ALERT,211.25,300.27,60.002,1452676503,"201051344001025","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,317039.9,317039.9,16250,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676542,14050.00
01/13/2016 04:15,2,0.000,ALERT,212.16,302.68,60.007,1452676503,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,314762.3,314762.3,11629,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676543,14051.00
01/13/2016 04:15,2,0.000,ALERT,212.83,302.37,60.018,1452676503,"201051344000853","219011344069620",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,312072.1,312072.1,11595,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676545,14052.00
01/13/2016 04:15,2,0.000,ALERT,211.93,300.87,60.007,1452676503,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,318327.1,318327.1,16299,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676547,14053.00
01/13/2016 04:15,2,0.000,ALERT,211.70,300.27,60.002,1452676503,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,316040.3,316040.3,16297,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676549,14054.00
01/13/2016 04:15,2,0.000,ALERT,211.70,301.17,60.002,1452676503,"201051344001145","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,319261.9,319261.9,16293,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676551,14055.00
01/13/2016 04:15,2,0.000,ALERT,211.48,300.27,60.007,1452676503,"201051344000651","219011344069620",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,313412.4,313412.4,16277,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676552,14056.00
01/13/2016 04:15,2,0.000,ALERT,211.03,299.97,60.002,1452676503,"274151322000088","219011344069620",0.00,-8.00,0,297.87,303.28,0.0,0.0,0.000,570913.9,570913.9,5393,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676554,14057.00
01/13/2016 04:15,2,0.000,ALERT,212.16,299.67,59.996,1452676503,"274151322000068","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,478002.7,478002.7,5719,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676556,14058.00
01/13/2016 04:15,2,0.000,ALERT,211.25,300.87,59.954,1452676503,"201051344001135","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,309881.0,309881.0,16257,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676558,14059.00
01/13/2016 04:15,2,0.000,ALERT,211.70,302.98,60.002,1452676503,"201051344000594","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,315783.3,315783.3,11638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676560,14060.00
01/13/2016 04:15,2,0.000,ALERT,211.48,300.57,60.007,1452676503,"201051344001203","219011344069620",0.00,-11.00,0,298.47,303.88,0.0,0.0,0.000,316355.6,316355.6,16271,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676561,14061.00
01/13/2016 04:15,2,0.000,ALERT,211.25,300.27,60.002,1452676503,"274151322000054","219011344069620",0.00,-8.00,0,298.47,303.88,0.0,0.0,0.000,583266.2,583266.2,5406,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676563,14062.00
01/13/2016 04:15,2,0.000,ALERT,212.38,302.37,60.002,1452676503,"201051344000867","219011344069620",0.00,-9.00,0,300.27,304.78,0.0,0.0,0.000,305020.0,305020.0,11623,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676565,14063.00
01/13/2016 04:15,2,0.000,ALERT,211.48,300.87,59.996,1452676503,"201051344001093","219011344069620",0.00,-8.50,0,298.77,302.37,0.0,0.0,0.000,314837.5,314837.5,16274,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676567,14064.00
01/13/2016 04:15,2,0.000,ALERT,211.93,302.37,59.996,1452676503,"201051344000900","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318377.0,318377.0,11562,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676569,14065.00
01/13/2016 04:15,2,0.000,ALERT,212.38,302.07,60.007,1452676503,"201051344000648","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,312007.1,312007.1,11603,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676571,14066.00
01/13/2016 04:15,2,0.000,ALERT,212.38,303.28,60.002,1452676503,"201051344000569","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,320015.5,320015.5,11539,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676572,14067.00
01/13/2016 04:15,2,0.000,ALERT,211.93,302.68,60.034,1452676503,"201051344000983","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,314888.4,314888.4,11582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452676574,14068.00
01/13/2016 04:15,2,0.000,ALERT,212.38,302.68,60.002,1452676503,"201051344001158","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,309925.1,309925.1,11653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676576,14069.00
01/13/2016 04:15,2,0.000,ALERT,212.83,303.28,60.007,1452676503,"201051344000576","219011344069620",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,313025.6,313025.6,11558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676578,14070.00
01/13/2016 04:15,2,0.000,ALERT,211.25,298.77,59.991,1452676503,"274151322000087","219011344069620",0.00,-7.00,0,297.26,302.68,0.0,0.0,0.000,558386.1,558386.1,5435,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452676579,14071.00
01/13/2016 04:30,2,0.000,ALERT,212.83,302.98,59.965,1452677403,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,313284.6,313284.6,11579,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677405,14072.00
01/13/2016 04:30,2,0.000,ALERT,211.25,299.97,60.012,1452677403,"274151322000085","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,585918.7,585918.7,5423,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677407,14073.00
01/13/2016 04:30,2,0.000,ALERT,212.83,302.68,59.981,1452677403,"201051344000633","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,305757.1,305757.1,11655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677409,14074.00
01/13/2016 04:30,2,0.000,ALERT,212.38,303.28,59.944,1452677403,"201051344000469","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,307189.0,307189.0,11627,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677411,14075.00
01/13/2016 04:30,2,0.000,ALERT,211.25,300.27,59.975,1452677403,"201051344000646","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,311532.2,311532.2,16269,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677413,14076.00
01/13/2016 04:30,2,0.000,ALERT,211.03,300.57,59.970,1452677403,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,593714.7,593714.7,5458,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677415,14077.00
01/13/2016 04:30,2,0.000,ALERT,211.48,300.57,59.981,1452677403,"201051344000585","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,316446.4,316446.4,16264,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677417,14078.00
01/13/2016 04:30,2,0.000,ALERT,211.25,300.57,59.975,1452677403,"201051344001230","219011344069620",0.00,-10.00,0,299.37,302.68,0.0,0.0,0.000,314665.5,314665.5,16313,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677418,14079.00
01/13/2016 04:30,2,0.000,ALERT,211.93,301.17,59.970,1452677403,"201051344000582","219011344069620",0.00,-11.50,0,299.67,303.28,0.0,0.0,0.000,309631.0,309631.0,16259,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677420,14080.00
01/13/2016 04:30,2,0.000,ALERT,211.03,300.27,59.970,1452677403,"201051344000955","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318975.3,318975.3,16241,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677422,14081.00
01/13/2016 04:30,2,0.000,ALERT,211.25,299.07,59.970,1452677403,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,477714.8,477714.8,5730,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677424,14082.00
01/13/2016 04:30,2,0.000,ALERT,212.38,303.58,59.986,1452677403,"201051344000579","219011344069620",0.00,-10.00,0,301.47,305.38,0.0,0.0,0.000,320368.9,320368.9,11624,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677426,14083.00
01/13/2016 04:30,2,0.000,ALERT,211.25,300.87,59.986,1452677403,"201051344000890","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,317114.0,317114.0,16323,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677427,14084.00
01/13/2016 04:30,2,0.000,ALERT,211.48,299.97,59.975,1452677403,"201051344000438","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,318909.6,318909.6,16273,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677429,14085.00
01/13/2016 04:30,2,0.000,ALERT,211.70,299.67,59.954,1452677403,"201051344000417","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,312983.2,312983.2,16338,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677431,14086.00
01/13/2016 04:30,2,0.000,ALERT,211.25,299.67,59.922,1452677403,"274151322000083","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,588024.2,588024.2,5488,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677433,14087.00
01/13/2016 04:30,2,0.000,ALERT,211.93,299.37,60.012,1452677403,"274151322000076","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,624643.0,624643.0,5474,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677435,14088.00
01/13/2016 04:30,2,0.000,ALERT,212.38,303.58,59.928,1452677403,"201051344000868","219011344069620",0.00,-10.00,0,301.17,305.08,0.0,0.0,0.000,304683.9,304683.9,11588,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677436,14089.00
01/13/2016 04:30,2,0.000,ALERT,211.25,300.57,59.965,1452677403,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,617330.2,617330.2,5502,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677438,14090.00
01/13/2016 04:30,2,0.000,ALERT,211.93,302.37,59.970,1452677403,"201051344000988","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,304676.0,304676.0,11631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677440,14091.00
01/13/2016 04:30,2,0.000,ALERT,211.25,299.67,59.965,1452677403,"201051344001025","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,317039.9,317039.9,16252,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677442,14092.00
01/13/2016 04:30,2,0.000,ALERT,212.16,302.98,59.965,1452677403,"201051344000458","219011344069620",0.00,-8.00,0,300.87,305.08,0.0,0.0,0.000,314762.3,314762.3,11631,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677444,14093.00
01/13/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1452677403,"201051344000853","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,312072.1,312072.1,11597,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677446,14094.00
01/13/2016 04:30,2,0.000,ALERT,211.93,300.27,59.975,1452677403,"201051344000685","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,318327.1,318327.1,16301,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677447,14095.00
01/13/2016 04:30,2,0.000,ALERT,211.70,299.97,59.944,1452677403,"201051344000917","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,316040.3,316040.3,16299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677449,14096.00
01/13/2016 04:30,2,0.000,ALERT,211.93,300.87,59.975,1452677403,"201051344001145","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,319261.9,319261.9,16295,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677451,14097.00
01/13/2016 04:30,2,0.000,ALERT,211.48,299.67,59.975,1452677403,"201051344000651","219011344069620",0.00,-12.00,0,298.17,301.77,0.0,0.0,0.000,313412.4,313412.4,16279,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677453,14098.00
01/13/2016 04:30,2,0.000,ALERT,210.80,299.67,59.975,1452677403,"274151322000088","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,570913.9,570913.9,5395,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677455,14099.00
01/13/2016 04:30,2,0.000,ALERT,212.16,299.37,59.959,1452677403,"274151322000068","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,478002.7,478002.7,5721,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677456,14100.00
01/13/2016 04:30,2,0.000,ALERT,211.03,300.27,60.002,1452677403,"201051344001135","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,309881.0,309881.0,16259,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677458,14101.00
01/13/2016 04:30,2,0.000,ALERT,211.93,302.98,59.975,1452677403,"201051344000594","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,315783.3,315783.3,11640,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677460,14102.00
01/13/2016 04:30,2,0.000,ALERT,211.48,299.97,59.975,1452677403,"201051344001203","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,316355.6,316355.6,16273,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677462,14103.00
01/13/2016 04:30,2,0.000,ALERT,211.03,300.27,59.975,1452677403,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,583266.2,583266.2,5408,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677463,14104.00
01/13/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1452677403,"201051344000867","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,305020.0,305020.0,11625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677465,14105.00
01/13/2016 04:30,2,0.000,ALERT,211.48,300.27,59.970,1452677403,"201051344001093","219011344069620",0.00,-8.50,0,298.47,302.07,0.0,0.0,0.000,314837.5,314837.5,16276,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677467,14106.00
01/13/2016 04:30,2,0.000,ALERT,211.93,302.37,60.012,1452677403,"201051344000900","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318377.0,318377.0,11564,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677469,14107.00
01/13/2016 04:30,2,0.000,ALERT,212.38,301.77,59.975,1452677403,"201051344000648","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,312007.1,312007.1,11605,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677471,14108.00
01/13/2016 04:30,2,0.000,ALERT,212.16,303.28,59.938,1452677403,"201051344000569","219011344069620",0.00,-10.00,0,301.17,305.38,0.0,0.0,0.000,320015.5,320015.5,11541,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452677473,14109.00
01/13/2016 04:30,2,0.000,ALERT,211.93,302.37,59.949,1452677403,"201051344000983","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,314888.4,314888.4,11584,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677474,14110.00
01/13/2016 04:30,2,0.000,ALERT,212.38,302.68,59.975,1452677403,"201051344001158","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309925.1,309925.1,11655,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677476,14111.00
01/13/2016 04:30,2,0.000,ALERT,212.61,302.98,59.970,1452677403,"201051344000576","219011344069620",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,313025.6,313025.6,11560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677478,14112.00
01/13/2016 04:30,2,0.000,ALERT,211.25,299.07,59.975,1452677403,"274151322000087","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,558386.1,558386.1,5437,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452677480,14113.00
01/13/2016 04:45,2,0.000,ALERT,212.38,302.37,59.991,1452678303,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,313284.6,313284.6,11581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678305,14114.00
01/13/2016 04:45,2,0.000,ALERT,211.25,299.97,59.944,1452678303,"274151322000085","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,585918.7,585918.7,5425,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678307,14115.00
01/13/2016 04:45,2,0.000,ALERT,212.61,301.77,59.959,1452678303,"201051344000633","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,305757.1,305757.1,11657,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678309,14116.00
01/13/2016 04:45,2,0.000,ALERT,211.70,301.77,59.996,1452678303,"201051344000469","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,307189.0,307189.0,11629,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678311,14117.00
01/13/2016 04:45,2,0.000,ALERT,210.80,299.97,59.996,1452678303,"201051344000646","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,311532.2,311532.2,16271,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678313,14118.00
01/13/2016 04:45,2,0.000,ALERT,210.80,299.37,60.023,1452678303,"274151322000052","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,593714.7,593714.7,5460,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452678314,14119.00
01/13/2016 04:45,2,0.000,ALERT,211.25,300.27,59.996,1452678303,"201051344000585","219011344069620",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,316446.4,316446.4,16266,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678316,14120.00
01/13/2016 04:45,2,0.000,ALERT,211.03,300.27,59.991,1452678303,"201051344001230","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,314665.5,314665.5,16315,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678318,14121.00
01/13/2016 04:45,2,0.000,ALERT,211.70,300.87,60.002,1452678303,"201051344000582","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,309631.0,309631.0,16261,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452678320,14122.00
01/13/2016 04:45,2,0.000,ALERT,210.80,299.97,59.991,1452678303,"201051344000955","219011344069620",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,318975.3,318975.3,16243,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678322,14123.00
01/13/2016 04:45,2,0.000,ALERT,211.03,298.77,59.986,1452678303,"274151322000094","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,477714.8,477714.8,5732,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678323,14124.00
01/13/2016 04:45,2,0.000,ALERT,211.93,302.68,60.002,1452678303,"201051344000579","219011344069620",0.00,-10.00,0,300.87,305.38,0.0,0.0,0.000,320368.9,320368.9,11626,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678325,14125.00
01/13/2016 04:45,2,0.000,ALERT,211.03,300.57,59.991,1452678303,"201051344000890","219011344069620",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,317114.0,317114.0,16325,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678327,14126.00
01/13/2016 04:45,2,0.000,ALERT,211.25,299.97,60.002,1452678303,"201051344000438","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318909.6,318909.6,16275,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678329,14127.00
01/13/2016 04:45,2,0.000,ALERT,211.48,299.67,60.002,1452678303,"201051344000417","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,312983.2,312983.2,16340,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678331,14128.00
01/13/2016 04:45,2,0.000,ALERT,211.48,299.97,60.002,1452678303,"274151322000083","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,588024.2,588024.2,5490,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678333,14129.00
01/13/2016 04:45,2,0.000,ALERT,211.93,300.57,60.007,1452678303,"274151322000076","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,624643.0,624643.0,5476,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678335,14130.00
01/13/2016 04:45,2,0.000,ALERT,211.93,302.68,59.981,1452678303,"201051344000868","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,304683.9,304683.9,11590,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678337,14131.00
01/13/2016 04:45,2,0.000,ALERT,211.25,301.17,59.996,1452678303,"274151322000095","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,617330.2,617330.2,5504,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678338,14132.00
01/13/2016 04:45,2,0.000,ALERT,211.70,301.77,60.018,1452678303,"201051344000988","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,304676.0,304676.0,11633,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678340,14133.00
01/13/2016 04:45,2,0.000,ALERT,210.80,299.07,60.012,1452678303,"201051344001025","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,317039.9,317039.9,16254,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678342,14134.00
01/13/2016 04:45,2,0.000,ALERT,211.70,302.07,60.007,1452678303,"201051344000458","219011344069620",0.00,-8.00,0,300.57,305.08,0.0,0.0,0.000,314762.3,314762.3,11633,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678344,14135.00
01/13/2016 04:45,2,0.000,ALERT,212.61,302.07,60.012,1452678303,"201051344000853","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,312072.1,312072.1,11599,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678346,14136.00
01/13/2016 04:45,2,0.000,ALERT,211.48,299.97,60.023,1452678303,"201051344000685","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,318327.1,318327.1,16303,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678347,14137.00
01/13/2016 04:45,2,0.000,ALERT,211.25,299.67,60.018,1452678303,"201051344000917","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,316040.3,316040.3,16301,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452678349,14138.00
01/13/2016 04:45,2,0.000,ALERT,211.48,300.27,59.965,1452678303,"201051344001145","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,319261.9,319261.9,16297,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678351,14139.00
01/13/2016 04:45,2,0.000,ALERT,211.03,299.37,60.007,1452678303,"201051344000651","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,313412.4,313412.4,16281,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678353,14140.00
01/13/2016 04:45,2,0.000,ALERT,210.80,299.37,60.012,1452678303,"274151322000088","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,570913.9,570913.9,5397,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678355,14141.00
01/13/2016 04:45,2,0.000,ALERT,211.93,299.37,60.002,1452678303,"274151322000068","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,478002.7,478002.7,5723,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678356,14142.00
01/13/2016 04:45,2,0.000,ALERT,210.80,299.97,60.007,1452678303,"201051344001135","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,309881.0,309881.0,16261,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452678358,14143.00
01/13/2016 04:45,2,0.000,ALERT,211.70,302.68,60.012,1452678303,"201051344000594","219011344069620",0.00,-11.00,0,300.27,304.48,0.0,0.0,0.000,315783.3,315783.3,11642,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678360,14144.00
01/13/2016 04:45,2,0.000,ALERT,211.25,299.67,60.012,1452678303,"201051344001203","219011344069620",0.00,-11.50,0,297.57,303.28,0.0,0.0,0.000,316355.6,316355.6,16275,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678362,14145.00
01/13/2016 04:45,2,0.000,ALERT,211.03,299.97,60.002,1452678303,"274151322000054","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,583266.2,583266.2,5410,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678364,14146.00
01/13/2016 04:45,2,0.000,ALERT,211.93,301.47,60.002,1452678303,"201051344000867","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,305020.0,305020.0,11627,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678365,14147.00
01/13/2016 04:45,2,0.000,ALERT,211.25,300.27,60.007,1452678303,"201051344001093","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,314837.5,314837.5,16278,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678367,14148.00
01/13/2016 04:45,2,0.000,ALERT,211.70,302.07,60.012,1452678303,"201051344000900","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,318377.0,318377.0,11566,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678369,14149.00
01/13/2016 04:45,2,0.000,ALERT,212.16,301.47,60.039,1452678303,"201051344000648","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,312007.1,312007.1,11607,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452678371,14150.00
01/13/2016 04:45,2,0.000,ALERT,211.70,302.37,60.023,1452678303,"201051344000569","219011344069620",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,320015.5,320015.5,11543,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678373,14151.00
01/13/2016 04:45,2,0.000,ALERT,211.70,302.07,60.007,1452678303,"201051344000983","219011344069620",0.00,-10.00,0,300.57,304.18,0.0,0.0,0.000,314888.4,314888.4,11586,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678374,14152.00
01/13/2016 04:45,2,0.000,ALERT,212.16,302.07,59.981,1452678303,"201051344001158","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,309925.1,309925.1,11657,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678376,14153.00
01/13/2016 04:45,2,0.000,ALERT,212.38,302.68,60.012,1452678303,"201051344000576","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,313025.6,313025.6,11562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678378,14154.00
01/13/2016 04:45,2,0.000,ALERT,211.03,298.47,60.002,1452678303,"274151322000087","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,558386.1,558386.1,5439,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452678380,14155.00
01/13/2016 05:00,2,0.000,ALERT,211.48,300.57,59.986,1452679203,"201051344000645","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,313284.6,313284.6,11583,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679205,14156.00
01/13/2016 05:00,2,0.000,ALERT,210.57,298.77,60.002,1452679203,"274151322000085","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,585918.7,585918.7,5427,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679207,14157.00
01/13/2016 05:00,2,0.000,ALERT,211.70,300.57,59.991,1452679203,"201051344000633","219011344069620",0.00,-11.00,0,297.57,303.58,0.0,0.0,0.000,305757.1,305757.1,11659,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679208,14158.00
01/13/2016 05:00,2,0.000,ALERT,211.03,300.57,59.996,1452679203,"201051344000469","219011344069620",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,307189.0,307189.0,11631,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679210,14159.00
01/13/2016 05:00,2,0.000,ALERT,209.90,298.47,59.991,1452679203,"201051344000646","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,311532.2,311532.2,16273,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679212,14160.00
01/13/2016 05:00,2,0.000,ALERT,210.12,298.17,60.034,1452679203,"274151322000052","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,593714.7,593714.7,5462,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679214,14161.00
01/13/2016 05:00,2,0.000,ALERT,210.12,298.47,59.991,1452679203,"201051344000585","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,316446.4,316446.4,16268,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679216,14162.00
01/13/2016 05:00,2,0.000,ALERT,210.12,298.77,59.991,1452679203,"201051344001230","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,314665.5,314665.5,16317,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679217,14163.00
01/13/2016 05:00,2,0.000,ALERT,210.57,299.37,59.991,1452679203,"201051344000582","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,309631.0,309631.0,16263,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452679219,14164.00
01/13/2016 05:00,2,0.000,ALERT,209.67,298.17,59.970,1452679203,"201051344000955","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,318975.3,318975.3,16245,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679221,14165.00
01/13/2016 05:00,2,0.000,ALERT,210.35,298.47,60.028,1452679203,"274151322000094","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,477714.8,477714.8,5734,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679223,14166.00
01/13/2016 05:00,2,0.000,ALERT,211.03,301.17,60.012,1452679203,"201051344000579","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,320368.9,320368.9,11628,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679225,14167.00
01/13/2016 05:00,2,0.000,ALERT,209.90,298.77,59.986,1452679203,"201051344000890","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,317114.0,317114.0,16327,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679227,14168.00
01/13/2016 05:00,2,0.000,ALERT,210.12,298.17,59.991,1452679203,"201051344000438","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,318909.6,318909.6,16277,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452679229,14169.00
01/13/2016 05:00,2,0.000,ALERT,210.35,298.17,59.954,1452679203,"201051344000417","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,312983.2,312983.2,16342,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452679231,14170.00
01/13/2016 05:00,2,0.000,ALERT,210.35,299.37,60.028,1452679203,"274151322000083","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,588024.2,588024.2,5492,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452679232,14171.00
01/13/2016 05:00,2,0.000,ALERT,211.03,298.77,60.007,1452679203,"274151322000076","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,624643.0,624643.0,5478,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679234,14172.00
01/13/2016 05:00,2,0.000,ALERT,211.03,301.47,60.023,1452679203,"201051344000868","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,304683.9,304683.9,11592,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679236,14173.00
01/13/2016 05:00,2,0.000,ALERT,210.57,299.97,59.981,1452679203,"274151322000095","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5506,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452679238,14174.00
01/13/2016 05:00,2,0.000,ALERT,210.80,300.57,59.991,1452679203,"201051344000988","219011344069620",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,304676.0,304676.0,11635,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679240,14175.00
01/13/2016 05:00,2,0.000,ALERT,209.90,297.57,59.986,1452679203,"201051344001025","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,317039.9,317039.9,16256,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679241,14176.00
01/13/2016 05:00,2,0.000,ALERT,211.03,300.87,59.981,1452679203,"201051344000458","219011344069620",0.00,-8.50,0,299.07,304.48,0.0,0.0,0.000,314762.3,314762.3,11635,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679243,14177.00
01/13/2016 05:00,2,0.000,ALERT,211.70,300.57,59.996,1452679203,"201051344000853","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,312072.1,312072.1,11601,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452679245,14178.00
01/13/2016 05:00,2,0.000,ALERT,210.57,298.47,59.986,1452679203,"201051344000685","219011344069620",0.00,-11.00,0,296.66,301.47,0.0,0.0,0.000,318327.1,318327.1,16305,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679247,14179.00
01/13/2016 05:00,2,0.000,ALERT,210.35,297.87,59.986,1452679203,"201051344000917","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,316040.3,316040.3,16303,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679249,14180.00
01/13/2016 05:00,2,0.000,ALERT,210.35,298.77,59.954,1452679203,"201051344001145","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,319261.9,319261.9,16299,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679250,14181.00
01/13/2016 05:00,2,0.000,ALERT,210.12,297.57,59.933,1452679203,"201051344000651","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,313412.4,313412.4,16283,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679252,14182.00
01/13/2016 05:00,2,0.000,ALERT,209.90,298.77,59.975,1452679203,"274151322000088","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,570913.9,570913.9,5399,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679254,14183.00
01/13/2016 05:00,2,0.000,ALERT,210.80,298.17,59.981,1452679203,"274151322000068","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,5725,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679256,14184.00
01/13/2016 05:00,2,0.000,ALERT,209.67,298.47,59.981,1452679203,"201051344001135","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,309881.0,309881.0,16263,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452679258,14185.00
