ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 05:00,2,0.000,ALERT,210.57,301.17,59.986,1452679203,"201051344000594","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,315783.3,315783.3,11644,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679260,14186.00
01/13/2016 05:00,2,0.000,ALERT,210.12,298.17,59.986,1452679203,"201051344001203","219011344069620",0.00,-11.50,0,296.36,303.28,0.0,0.0,0.000,316355.6,316355.6,16277,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679262,14187.00
01/13/2016 05:00,2,0.000,ALERT,210.12,298.77,59.970,1452679203,"274151322000054","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,583266.2,583266.2,5412,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679263,14188.00
01/13/2016 05:00,2,0.000,ALERT,211.25,300.27,59.981,1452679203,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.88,0.0,0.0,0.000,305020.0,305020.0,11629,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679265,14189.00
01/13/2016 05:00,2,0.000,ALERT,210.12,298.47,59.970,1452679203,"201051344001093","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,314837.5,314837.5,16280,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679267,14190.00
01/13/2016 05:00,2,0.000,ALERT,210.80,300.57,59.970,1452679203,"201051344000900","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,318377.0,318377.0,11568,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679269,14191.00
01/13/2016 05:00,2,0.000,ALERT,211.25,299.67,59.981,1452679203,"201051344000648","219011344069620",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,312007.1,312007.1,11609,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679270,14192.00
01/13/2016 05:00,2,0.000,ALERT,211.03,301.17,59.965,1452679203,"201051344000569","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,320015.5,320015.5,11545,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679272,14193.00
01/13/2016 05:00,2,0.000,ALERT,211.03,300.57,59.975,1452679203,"201051344000983","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,314888.4,314888.4,11588,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452679274,14194.00
01/13/2016 05:00,2,0.000,ALERT,211.25,300.57,59.975,1452679203,"201051344001158","219011344069620",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,309925.1,309925.1,11659,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679276,14195.00
01/13/2016 05:00,2,0.000,ALERT,211.48,301.17,59.970,1452679203,"201051344000576","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,313025.6,313025.6,11564,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679278,14196.00
01/13/2016 05:00,2,0.000,ALERT,210.35,297.87,59.970,1452679203,"274151322000087","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,558386.1,558386.1,5441,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452679280,14197.00
01/13/2016 05:15,2,0.000,ALERT,211.25,300.27,59.912,1452680104,"201051344000645","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,313284.6,313284.6,11585,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452680106,14198.00
01/13/2016 05:15,2,0.000,ALERT,210.12,297.57,59.965,1452680104,"274151322000085","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,585918.7,585918.7,5429,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680107,14199.00
01/13/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1452680104,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,305757.1,305757.1,11661,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680109,14200.00
01/13/2016 05:15,2,0.000,ALERT,210.80,300.27,59.959,1452680104,"201051344000469","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,307189.0,307189.0,11633,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680111,14201.00
01/13/2016 05:15,2,0.000,ALERT,209.90,298.47,59.970,1452680104,"201051344000646","219011344069620",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,311532.2,311532.2,16275,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680113,14202.00
01/13/2016 05:15,2,0.000,ALERT,209.90,298.17,59.965,1452680104,"274151322000052","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,593714.7,593714.7,5464,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680115,14203.00
01/13/2016 05:15,2,0.000,ALERT,210.12,298.77,59.970,1452680104,"201051344000585","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,316446.4,316446.4,16270,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452680117,14204.00
01/13/2016 05:15,2,0.000,ALERT,210.12,299.07,59.965,1452680104,"201051344001230","219011344069620",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,314665.5,314665.5,16319,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680119,14205.00
01/13/2016 05:15,2,0.000,ALERT,210.57,299.37,59.996,1452680104,"201051344000582","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,309631.0,309631.0,16265,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680120,14206.00
01/13/2016 05:15,2,0.000,ALERT,209.67,298.47,59.981,1452680104,"201051344000955","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,318975.3,318975.3,16247,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680122,14207.00
01/13/2016 05:15,2,0.000,ALERT,210.12,297.26,59.975,1452680104,"274151322000094","219011344069620",0.00,-11.50,0,296.06,299.67,0.0,0.0,0.000,477714.8,477714.8,5736,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680124,14208.00
01/13/2016 05:15,2,0.000,ALERT,210.80,300.87,59.975,1452680104,"201051344000579","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,320368.9,320368.9,11630,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680126,14209.00
01/13/2016 05:15,2,0.000,ALERT,209.90,298.77,59.975,1452680104,"201051344000890","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,317114.0,317114.0,16329,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680127,14210.00
01/13/2016 05:15,2,0.000,ALERT,210.12,298.47,59.970,1452680104,"201051344000438","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,318909.6,318909.6,16279,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680129,14211.00
01/13/2016 05:15,2,0.000,ALERT,210.35,298.17,59.970,1452680104,"201051344000417","219011344069620",0.00,-11.00,0,295.76,299.37,0.0,0.0,0.000,312983.2,312983.2,16344,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680131,14212.00
01/13/2016 05:15,2,0.000,ALERT,210.35,298.47,59.959,1452680104,"274151322000083","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,588024.2,588024.2,5494,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680133,14213.00
01/13/2016 05:15,2,0.000,ALERT,210.80,298.17,59.970,1452680104,"274151322000076","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,624643.0,624643.0,5480,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680135,14214.00
01/13/2016 05:15,2,0.000,ALERT,211.03,301.47,59.970,1452680104,"201051344000868","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,304683.9,304683.9,11594,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680137,14215.00
01/13/2016 05:15,2,0.000,ALERT,210.12,299.07,59.965,1452680104,"274151322000095","219011344069620",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,617330.2,617330.2,5508,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452680138,14216.00
01/13/2016 05:15,2,0.000,ALERT,210.80,300.57,59.975,1452680104,"201051344000988","219011344069620",0.00,-11.00,0,296.36,302.07,0.0,0.0,0.000,304676.0,304676.0,11637,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680140,14217.00
01/13/2016 05:15,2,0.000,ALERT,209.90,297.87,59.981,1452680104,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,317039.9,317039.9,16258,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680142,14218.00
01/13/2016 05:15,2,0.000,ALERT,210.80,300.87,59.986,1452680104,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,314762.3,314762.3,11637,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452680144,14219.00
01/13/2016 05:15,2,0.000,ALERT,211.48,300.57,59.944,1452680104,"201051344000853","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,312072.1,312072.1,11603,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680146,14220.00
01/13/2016 05:15,2,0.000,ALERT,210.35,298.17,60.002,1452680104,"201051344000685","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,318327.1,318327.1,16307,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680147,14221.00
01/13/2016 05:15,2,0.000,ALERT,210.35,298.47,59.970,1452680104,"201051344000917","219011344069620",0.00,-9.00,0,294.86,299.67,0.0,0.0,0.000,316040.3,316040.3,16305,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680149,14222.00
01/13/2016 05:15,2,0.000,ALERT,210.35,298.77,60.002,1452680104,"201051344001145","219011344069620",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,319261.9,319261.9,16301,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452680151,14223.00
01/13/2016 05:15,2,0.000,ALERT,210.35,298.17,59.975,1452680104,"201051344000651","219011344069620",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,313412.4,313412.4,16285,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452680153,14224.00
01/13/2016 05:15,2,0.000,ALERT,209.90,297.87,59.965,1452680104,"274151322000088","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,570913.9,570913.9,5401,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680155,14225.00
01/13/2016 05:15,2,0.000,ALERT,210.80,297.26,59.965,1452680104,"274151322000068","219011344069620",0.00,-9.00,0,296.06,299.67,0.0,0.0,0.000,478002.7,478002.7,5727,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680156,14226.00
01/13/2016 05:15,2,0.000,ALERT,209.67,298.47,59.975,1452680104,"201051344001135","219011344069620",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,309881.0,309881.0,16265,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680158,14227.00
01/13/2016 05:15,2,0.000,ALERT,210.57,301.17,59.975,1452680104,"201051344000594","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,315783.3,315783.3,11646,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680160,14228.00
01/13/2016 05:15,2,0.000,ALERT,210.12,298.17,59.975,1452680104,"201051344001203","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,316355.6,316355.6,16279,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452680162,14229.00
01/13/2016 05:15,2,0.000,ALERT,210.12,298.17,59.975,1452680104,"274151322000054","219011344069620",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,583266.2,583266.2,5414,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680164,14230.00
01/13/2016 05:15,2,0.000,ALERT,211.25,300.27,59.954,1452680104,"201051344000867","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,305020.0,305020.0,11631,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680165,14231.00
01/13/2016 05:15,2,0.000,ALERT,209.90,298.47,59.975,1452680104,"201051344001093","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,314837.5,314837.5,16282,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680167,14232.00
01/13/2016 05:15,2,0.000,ALERT,210.80,300.57,59.981,1452680104,"201051344000900","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,318377.0,318377.0,11570,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452680169,14233.00
01/13/2016 05:15,2,0.000,ALERT,211.03,299.67,59.981,1452680104,"201051344000648","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,312007.1,312007.1,11611,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680171,14234.00
01/13/2016 05:15,2,0.000,ALERT,211.03,300.87,59.959,1452680104,"201051344000569","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,320015.5,320015.5,11547,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680173,14235.00
01/13/2016 05:15,2,0.000,ALERT,210.80,300.57,59.981,1452680104,"201051344000983","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,314888.4,314888.4,11590,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680175,14236.00
01/13/2016 05:15,2,0.000,ALERT,211.03,300.27,59.975,1452680104,"201051344001158","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,309925.1,309925.1,11661,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680177,14237.00
01/13/2016 05:15,2,0.000,ALERT,211.48,300.87,59.949,1452680104,"201051344000576","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,313025.6,313025.6,11566,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680178,14238.00
01/13/2016 05:15,2,0.000,ALERT,210.12,296.96,59.981,1452680104,"274151322000087","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,558386.1,558386.1,5443,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452680180,14239.00
01/13/2016 05:30,2,0.000,ALERT,211.03,299.97,59.949,1452681004,"201051344000645","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,313284.6,313284.6,11587,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681006,14240.00
01/13/2016 05:30,2,0.000,ALERT,209.90,297.57,59.912,1452681004,"274151322000085","219011344069620",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,585918.7,585918.7,5431,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681008,14241.00
01/13/2016 05:30,2,0.000,ALERT,211.48,299.97,59.981,1452681004,"201051344000633","219011344069620",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,305757.1,305757.1,11663,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681009,14242.00
01/13/2016 05:30,2,0.000,ALERT,210.80,299.97,59.938,1452681004,"201051344000469","219011344069620",0.00,-12.00,0,297.26,301.77,0.0,0.0,0.000,307189.0,307189.0,11635,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681011,14243.00
01/13/2016 05:30,2,0.000,ALERT,209.90,298.17,59.975,1452681004,"201051344000646","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,311532.2,311532.2,16277,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681013,14244.00
01/13/2016 05:30,2,0.000,ALERT,209.67,298.47,59.970,1452681004,"274151322000052","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,593714.7,593714.7,5466,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681015,14245.00
01/13/2016 05:30,2,0.000,ALERT,210.12,298.17,59.975,1452681004,"201051344000585","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,316446.4,316446.4,16272,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681016,14246.00
01/13/2016 05:30,2,0.000,ALERT,210.12,298.47,59.981,1452681004,"201051344001230","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,314665.5,314665.5,16321,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681018,14247.00
01/13/2016 05:30,2,0.000,ALERT,210.57,299.07,59.975,1452681004,"201051344000582","219011344069620",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,309631.0,309631.0,16267,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681020,14248.00
01/13/2016 05:30,2,0.000,ALERT,209.67,297.87,59.970,1452681004,"201051344000955","219011344069620",0.00,-11.50,0,295.46,299.97,0.0,0.0,0.000,318975.3,318975.3,16249,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681022,14249.00
01/13/2016 05:30,2,0.000,ALERT,209.67,296.96,59.959,1452681004,"274151322000094","219011344069620",0.00,-11.50,0,294.86,299.07,0.0,0.0,0.000,477714.8,477714.8,5738,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681024,14250.00
01/13/2016 05:30,2,0.000,ALERT,210.57,300.27,59.970,1452681004,"201051344000579","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,320368.9,320368.9,11632,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681025,14251.00
01/13/2016 05:30,2,0.000,ALERT,209.90,298.17,59.991,1452681004,"201051344000890","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,317114.0,317114.0,16331,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681027,14252.00
01/13/2016 05:30,2,0.000,ALERT,209.90,297.57,59.996,1452681004,"201051344000438","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,318909.6,318909.6,16281,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681029,14253.00
01/13/2016 05:30,2,0.000,ALERT,210.12,297.26,59.975,1452681004,"201051344000417","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,312983.2,312983.2,16346,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681031,14254.00
01/13/2016 05:30,2,0.000,ALERT,210.12,298.47,59.970,1452681004,"274151322000083","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,588024.2,588024.2,5496,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681033,14255.00
01/13/2016 05:30,2,0.000,ALERT,210.35,297.26,59.959,1452681004,"274151322000076","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,624643.0,624643.0,5482,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681035,14256.00
01/13/2016 05:30,2,0.000,ALERT,210.57,300.57,59.933,1452681004,"201051344000868","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,304683.9,304683.9,11596,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681037,14257.00
01/13/2016 05:30,2,0.000,ALERT,209.90,298.77,59.938,1452681004,"274151322000095","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,617330.2,617330.2,5510,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681039,14258.00
01/13/2016 05:30,2,0.000,ALERT,210.35,299.37,59.981,1452681004,"201051344000988","219011344069620",0.00,-11.00,0,295.46,302.07,0.0,0.0,0.000,304676.0,304676.0,11639,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681041,14259.00
01/13/2016 05:30,2,0.000,ALERT,209.67,296.96,59.986,1452681004,"201051344001025","219011344069620",0.00,-11.50,0,295.46,300.87,0.0,0.0,0.000,317039.9,317039.9,16260,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681043,14260.00
01/13/2016 05:30,2,0.000,ALERT,210.35,299.67,59.970,1452681004,"201051344000458","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,314762.3,314762.3,11639,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681044,14261.00
01/13/2016 05:30,2,0.000,ALERT,211.03,299.67,59.954,1452681004,"201051344000853","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,312072.1,312072.1,11605,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681046,14262.00
01/13/2016 05:30,2,0.000,ALERT,210.35,297.87,59.986,1452681004,"201051344000685","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,318327.1,318327.1,16309,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681048,14263.00
01/13/2016 05:30,2,0.000,ALERT,209.90,297.26,59.975,1452681004,"201051344000917","219011344069620",0.00,-9.00,0,294.56,299.67,0.0,0.0,0.000,316040.3,316040.3,16307,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681050,14264.00
01/13/2016 05:30,2,0.000,ALERT,210.35,298.17,59.970,1452681004,"201051344001145","219011344069620",0.00,-11.00,0,296.36,300.87,0.0,0.0,0.000,319261.9,319261.9,16303,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681052,14265.00
01/13/2016 05:30,2,0.000,ALERT,209.90,297.26,59.965,1452681004,"201051344000651","219011344069620",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,313412.4,313412.4,16287,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681053,14266.00
01/13/2016 05:30,2,0.000,ALERT,209.44,297.26,59.965,1452681004,"274151322000088","219011344069620",0.00,-8.50,0,294.86,299.37,0.0,0.0,0.000,570913.9,570913.9,5403,0,0,0,L,1151911521,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681055,14267.00
01/13/2016 05:30,2,0.000,ALERT,210.35,296.66,59.959,1452681004,"274151322000068","219011344069620",0.00,-9.00,0,295.16,298.77,0.0,0.0,0.000,478002.7,478002.7,5729,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681057,14268.00
01/13/2016 05:30,2,0.000,ALERT,209.67,297.87,60.012,1452681004,"201051344001135","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,309881.0,309881.0,16267,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681059,14269.00
01/13/2016 05:30,2,0.000,ALERT,209.90,299.97,59.965,1452681004,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,315783.3,315783.3,11648,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681061,14270.00
01/13/2016 05:30,2,0.000,ALERT,210.12,297.87,59.986,1452681004,"201051344001203","219011344069620",0.00,-12.00,0,295.76,301.77,0.0,0.0,0.000,316355.6,316355.6,16281,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681062,14271.00
01/13/2016 05:30,2,0.000,ALERT,209.22,297.57,59.965,1452681004,"274151322000054","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,583266.2,583266.2,5416,0,0,0,L,1151911521,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681064,14272.00
01/13/2016 05:30,2,0.000,ALERT,210.57,299.07,59.959,1452681004,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,305020.0,305020.0,11633,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681066,14273.00
01/13/2016 05:30,2,0.000,ALERT,209.67,297.87,59.970,1452681004,"201051344001093","219011344069620",0.00,-9.00,0,295.46,299.67,0.0,0.0,0.000,314837.5,314837.5,16284,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681068,14274.00
01/13/2016 05:30,2,0.000,ALERT,210.12,299.37,59.970,1452681004,"201051344000900","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,318377.0,318377.0,11572,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681070,14275.00
01/13/2016 05:30,2,0.000,ALERT,210.35,298.47,59.965,1452681004,"201051344000648","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,312007.1,312007.1,11613,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681071,14276.00
01/13/2016 05:30,2,0.000,ALERT,210.35,299.97,59.970,1452681004,"201051344000569","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,320015.5,320015.5,11549,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681073,14277.00
01/13/2016 05:30,2,0.000,ALERT,210.12,299.37,59.970,1452681004,"201051344000983","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,314888.4,314888.4,11592,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681075,14278.00
01/13/2016 05:30,2,0.000,ALERT,210.57,299.37,59.975,1452681004,"201051344001158","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,309925.1,309925.1,11663,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681077,14279.00
01/13/2016 05:30,2,0.000,ALERT,210.80,299.97,59.975,1452681004,"201051344000576","219011344069620",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,313025.6,313025.6,11568,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681079,14280.00
01/13/2016 05:30,2,0.000,ALERT,209.44,296.36,59.965,1452681004,"274151322000087","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,558386.1,558386.1,5445,0,0,0,L,1151911521,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681080,14281.00
01/13/2016 05:45,2,0.000,ALERT,211.03,300.27,59.996,1452681903,"201051344000645","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,313284.6,313284.6,11589,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681905,14282.00
01/13/2016 05:45,2,0.000,ALERT,210.35,298.77,60.018,1452681903,"274151322000085","219011344069620",0.00,-8.50,0,295.16,300.27,0.0,0.0,0.000,585918.7,585918.7,5433,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681906,14283.00
01/13/2016 05:45,2,0.000,ALERT,211.48,299.97,59.959,1452681903,"201051344000633","219011344069620",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,305757.1,305757.1,11665,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681908,14284.00
01/13/2016 05:45,2,0.000,ALERT,211.03,300.27,59.981,1452681903,"201051344000469","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,307189.0,307189.0,11637,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681910,14285.00
01/13/2016 05:45,2,0.000,ALERT,209.67,297.87,59.986,1452681903,"201051344000646","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,311532.2,311532.2,16279,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681912,14286.00
01/13/2016 05:45,2,0.000,ALERT,209.90,297.57,59.970,1452681903,"274151322000052","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,593714.7,593714.7,5468,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681914,14287.00
01/13/2016 05:45,2,0.000,ALERT,210.12,298.47,60.012,1452681903,"201051344000585","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,316446.4,316446.4,16274,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681915,14288.00
01/13/2016 05:45,2,0.000,ALERT,209.90,298.47,59.981,1452681903,"201051344001230","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,314665.5,314665.5,16323,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681917,14289.00
01/13/2016 05:45,2,0.000,ALERT,210.35,298.77,59.975,1452681903,"201051344000582","219011344069620",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,309631.0,309631.0,16269,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681919,14290.00
01/13/2016 05:45,2,0.000,ALERT,209.44,297.87,59.986,1452681903,"201051344000955","219011344069620",0.00,-11.50,0,295.76,300.27,0.0,0.0,0.000,318975.3,318975.3,16251,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681921,14291.00
01/13/2016 05:45,2,0.000,ALERT,210.12,297.26,59.965,1452681903,"274151322000094","219011344069620",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,477714.8,477714.8,5740,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681923,14292.00
01/13/2016 05:45,2,0.000,ALERT,210.80,300.87,59.970,1452681903,"201051344000579","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,320368.9,320368.9,11634,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681925,14293.00
01/13/2016 05:45,2,0.000,ALERT,209.67,298.47,59.981,1452681903,"201051344000890","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,317114.0,317114.0,16333,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681926,14294.00
01/13/2016 05:45,2,0.000,ALERT,210.12,297.87,59.970,1452681903,"201051344000438","219011344069620",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,318909.6,318909.6,16283,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681928,14295.00
01/13/2016 05:45,2,0.000,ALERT,210.12,297.26,59.981,1452681903,"201051344000417","219011344069620",0.00,-11.00,0,295.46,299.67,0.0,0.0,0.000,312983.2,312983.2,16348,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681930,14296.00
01/13/2016 05:45,2,0.000,ALERT,210.57,298.47,59.981,1452681903,"274151322000083","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,588024.2,588024.2,5498,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681932,14297.00
01/13/2016 05:45,2,0.000,ALERT,211.03,298.77,59.986,1452681903,"274151322000076","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,624643.0,624643.0,5484,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681934,14298.00
01/13/2016 05:45,2,0.000,ALERT,211.03,301.17,59.991,1452681903,"201051344000868","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,304683.9,304683.9,11598,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681936,14299.00
01/13/2016 05:45,2,0.000,ALERT,210.35,299.67,59.975,1452681903,"274151322000095","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,617330.2,617330.2,5512,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681938,14300.00
01/13/2016 05:45,2,0.000,ALERT,210.57,299.97,59.981,1452681903,"201051344000988","219011344069620",0.00,-11.00,0,295.16,301.77,0.0,0.0,0.000,304676.0,304676.0,11641,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681939,14301.00
01/13/2016 05:45,2,0.000,ALERT,209.67,297.26,59.991,1452681903,"201051344001025","219011344069620",0.00,-12.00,0,295.16,300.87,0.0,0.0,0.000,317039.9,317039.9,16262,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681941,14302.00
01/13/2016 05:45,2,0.000,ALERT,210.80,300.57,59.975,1452681903,"201051344000458","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,314762.3,314762.3,11641,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681943,14303.00
01/13/2016 05:45,2,0.000,ALERT,211.48,300.57,59.975,1452681903,"201051344000853","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,312072.1,312072.1,11607,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681945,14304.00
01/13/2016 05:45,2,0.000,ALERT,210.35,297.87,59.970,1452681903,"201051344000685","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,318327.1,318327.1,16311,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681947,14305.00
01/13/2016 05:45,2,0.000,ALERT,210.12,297.87,59.965,1452681903,"201051344000917","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,316040.3,316040.3,16309,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681948,14306.00
01/13/2016 05:45,2,0.000,ALERT,210.35,298.47,59.975,1452681903,"201051344001145","219011344069620",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,319261.9,319261.9,16305,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681950,14307.00
01/13/2016 05:45,2,0.000,ALERT,210.35,297.87,59.965,1452681903,"201051344000651","219011344069620",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,313412.4,313412.4,16289,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681952,14308.00
01/13/2016 05:45,2,0.000,ALERT,209.67,297.57,59.954,1452681903,"274151322000088","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,570913.9,570913.9,5405,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681954,14309.00
01/13/2016 05:45,2,0.000,ALERT,211.03,297.57,59.965,1452681903,"274151322000068","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,478002.7,478002.7,5731,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681956,14310.00
01/13/2016 05:45,2,0.000,ALERT,209.90,298.47,59.970,1452681903,"201051344001135","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,309881.0,309881.0,16269,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681958,14311.00
01/13/2016 05:45,2,0.000,ALERT,210.57,300.87,59.970,1452681903,"201051344000594","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,315783.3,315783.3,11650,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681959,14312.00
01/13/2016 05:45,2,0.000,ALERT,210.12,297.57,59.928,1452681903,"201051344001203","219011344069620",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,316355.6,316355.6,16283,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681961,14313.00
01/13/2016 05:45,2,0.000,ALERT,210.12,298.77,59.975,1452681903,"274151322000054","219011344069620",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,583266.2,583266.2,5418,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681963,14314.00
01/13/2016 05:45,2,0.000,ALERT,211.25,299.97,59.991,1452681903,"201051344000867","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,305020.0,305020.0,11635,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681965,14315.00
01/13/2016 05:45,2,0.000,ALERT,210.12,298.47,59.981,1452681903,"201051344001093","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,314837.5,314837.5,16286,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681966,14316.00
01/13/2016 05:45,2,0.000,ALERT,210.80,300.27,59.975,1452681903,"201051344000900","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,318377.0,318377.0,11574,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681968,14317.00
01/13/2016 05:45,2,0.000,ALERT,211.03,299.67,59.975,1452681903,"201051344000648","219011344069620",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,312007.1,312007.1,11615,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681970,14318.00
01/13/2016 05:45,2,0.000,ALERT,211.03,300.87,59.933,1452681903,"201051344000569","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,320015.5,320015.5,11551,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452681972,14319.00
01/13/2016 05:45,2,0.000,ALERT,210.80,300.57,59.991,1452681903,"201051344000983","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,314888.4,314888.4,11594,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681974,14320.00
01/13/2016 05:45,2,0.000,ALERT,211.25,300.27,59.970,1452681903,"201051344001158","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,309925.1,309925.1,11665,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681975,14321.00
01/13/2016 05:45,2,0.000,ALERT,211.25,300.57,59.965,1452681903,"201051344000576","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,313025.6,313025.6,11570,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681977,14322.00
01/13/2016 05:45,2,0.000,ALERT,210.35,296.96,59.965,1452681903,"274151322000087","219011344069620",0.00,-8.50,0,294.26,299.37,0.0,0.0,0.000,558386.1,558386.1,5447,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452681979,14323.00
01/13/2016 06:00,2,0.000,ALERT,211.25,299.97,60.028,1452682803,"201051344000645","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,313284.6,313284.6,11591,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682805,14324.00
01/13/2016 06:00,2,0.000,ALERT,210.12,297.57,60.028,1452682803,"274151322000085","219011344069620",0.00,-8.50,0,295.76,299.97,0.0,0.0,0.000,585918.7,585918.7,5435,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682807,14325.00
01/13/2016 06:00,2,0.000,ALERT,211.25,299.67,60.028,1452682803,"201051344000633","219011344069620",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,305757.1,305757.1,11667,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682808,14326.00
01/13/2016 06:00,2,0.000,ALERT,210.80,299.97,60.034,1452682803,"201051344000469","219011344069620",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,307189.0,307189.0,11639,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682810,14327.00
01/13/2016 06:00,2,0.000,ALERT,210.12,298.77,60.028,1452682803,"201051344000646","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,311532.2,311532.2,16281,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682812,14328.00
01/13/2016 06:00,2,0.000,ALERT,209.67,298.47,60.023,1452682803,"274151322000052","219011344069620",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,593714.7,593714.7,5470,0,0,0,L,1151911521,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682814,14329.00
01/13/2016 06:00,2,0.000,ALERT,210.57,299.07,60.028,1452682803,"201051344000585","219011344069620",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,316446.4,316446.4,16276,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682816,14330.00
