ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 06:00,2,0.000,ALERT,210.35,299.07,60.018,1452682803,"201051344001230","219011344069620",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,314665.5,314665.5,16325,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682817,14331.00
01/13/2016 06:00,2,0.000,ALERT,211.03,299.97,60.028,1452682803,"201051344000582","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,309631.0,309631.0,16271,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682819,14332.00
01/13/2016 06:00,2,0.000,ALERT,209.90,298.47,60.023,1452682803,"201051344000955","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,318975.3,318975.3,16253,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682821,14333.00
01/13/2016 06:00,2,0.000,ALERT,209.90,296.96,60.018,1452682803,"274151322000094","219011344069620",0.00,-12.00,0,295.16,299.07,0.0,0.0,0.000,477714.8,477714.8,5742,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682823,14334.00
01/13/2016 06:00,2,0.000,ALERT,210.80,300.57,60.028,1452682803,"201051344000579","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,320368.9,320368.9,11636,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682825,14335.00
01/13/2016 06:00,2,0.000,ALERT,210.12,299.07,60.023,1452682803,"201051344000890","219011344069620",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,317114.0,317114.0,16335,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682826,14336.00
01/13/2016 06:00,2,0.000,ALERT,210.35,298.47,60.023,1452682803,"201051344000438","219011344069620",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,318909.6,318909.6,16285,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682828,14337.00
01/13/2016 06:00,2,0.000,ALERT,210.57,298.17,60.012,1452682803,"201051344000417","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,312983.2,312983.2,16350,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682830,14338.00
01/13/2016 06:00,2,0.000,ALERT,210.12,298.17,60.018,1452682803,"274151322000083","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,588024.2,588024.2,5500,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682832,14339.00
01/13/2016 06:00,2,0.000,ALERT,210.57,297.57,60.034,1452682803,"274151322000076","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,624643.0,624643.0,5486,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682834,14340.00
01/13/2016 06:00,2,0.000,ALERT,210.57,300.57,60.012,1452682803,"201051344000868","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,304683.9,304683.9,11600,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682836,14341.00
01/13/2016 06:00,2,0.000,ALERT,210.12,298.77,60.007,1452682803,"274151322000095","219011344069620",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,617330.2,617330.2,5514,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682838,14342.00
01/13/2016 06:00,2,0.000,ALERT,210.35,299.67,60.012,1452682803,"201051344000988","219011344069620",0.00,-11.00,0,295.76,302.37,0.0,0.0,0.000,304676.0,304676.0,11643,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682840,14343.00
01/13/2016 06:00,2,0.000,ALERT,210.12,297.87,60.012,1452682803,"201051344001025","219011344069620",0.00,-12.00,0,294.86,301.17,0.0,0.0,0.000,317039.9,317039.9,16264,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682842,14344.00
01/13/2016 06:00,2,0.000,ALERT,210.57,300.27,60.012,1452682803,"201051344000458","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,314762.3,314762.3,11643,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682844,14345.00
01/13/2016 06:00,2,0.000,ALERT,211.25,299.67,60.007,1452682803,"201051344000853","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,312072.1,312072.1,11609,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682845,14346.00
01/13/2016 06:00,2,0.000,ALERT,210.80,298.77,60.039,1452682803,"201051344000685","219011344069620",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,318327.1,318327.1,16313,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682847,14347.00
01/13/2016 06:00,2,0.000,ALERT,210.57,298.47,59.970,1452682803,"201051344000917","219011344069620",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,316040.3,316040.3,16311,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682849,14348.00
01/13/2016 06:00,2,0.000,ALERT,210.57,298.77,60.012,1452682803,"201051344001145","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,319261.9,319261.9,16307,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682851,14349.00
01/13/2016 06:00,2,0.000,ALERT,210.35,298.17,60.012,1452682803,"201051344000651","219011344069620",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,313412.4,313412.4,16291,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682852,14350.00
01/13/2016 06:00,2,0.000,ALERT,209.44,297.26,60.018,1452682803,"274151322000088","219011344069620",0.00,-9.00,0,295.16,299.67,0.0,0.0,0.000,570913.9,570913.9,5407,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682854,14351.00
01/13/2016 06:00,2,0.000,ALERT,210.57,296.66,60.002,1452682803,"274151322000068","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,478002.7,478002.7,5733,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682856,14352.00
01/13/2016 06:00,2,0.000,ALERT,210.12,298.77,59.991,1452682803,"201051344001135","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,309881.0,309881.0,16271,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682858,14353.00
01/13/2016 06:00,2,0.000,ALERT,210.35,298.17,60.018,1452682803,"201051344001203","219011344069620",0.00,-12.00,0,295.46,302.37,0.0,0.0,0.000,316355.6,316355.6,16285,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682861,14354.00
01/13/2016 06:00,2,0.000,ALERT,209.90,297.57,59.991,1452682803,"274151322000054","219011344069620",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,583266.2,583266.2,5420,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682863,14355.00
01/13/2016 06:00,2,0.000,ALERT,211.03,299.37,59.996,1452682803,"201051344000867","219011344069620",0.00,-9.00,0,296.96,302.98,0.0,0.0,0.000,305020.0,305020.0,11637,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682864,14356.00
01/13/2016 06:00,2,0.000,ALERT,210.35,298.77,60.007,1452682803,"201051344001093","219011344069620",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,314837.5,314837.5,16288,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682866,14357.00
01/13/2016 06:00,2,0.000,ALERT,210.35,299.97,59.949,1452682803,"201051344000900","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,318377.0,318377.0,11576,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682868,14358.00
01/13/2016 06:00,2,0.000,ALERT,211.03,299.37,60.012,1452682803,"201051344000648","219011344069620",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,312007.1,312007.1,11617,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682870,14359.00
01/13/2016 06:00,2,0.000,ALERT,210.80,300.57,59.986,1452682803,"201051344000569","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,320015.5,320015.5,11553,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682872,14360.00
01/13/2016 06:00,2,0.000,ALERT,210.35,299.67,59.986,1452682803,"201051344000983","219011344069620",0.00,-11.00,0,297.87,302.98,0.0,0.0,0.000,314888.4,314888.4,11596,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682874,14361.00
01/13/2016 06:00,2,0.000,ALERT,210.80,299.67,59.991,1452682803,"201051344001158","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,309925.1,309925.1,11667,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682875,14362.00
01/13/2016 06:00,2,0.000,ALERT,211.03,300.27,59.986,1452682803,"201051344000576","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,313025.6,313025.6,11572,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682877,14363.00
01/13/2016 06:00,2,0.000,ALERT,209.90,296.66,59.981,1452682803,"274151322000087","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,558386.1,558386.1,5449,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452682879,14364.00
01/13/2016 06:00,2,0.000,ALERT,210.12,300.27,59.981,1452682803,"201051344000594","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,315783.3,315783.3,11652,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452682881,14365.00
01/13/2016 06:15,2,0.000,ALERT,212.83,302.37,59.975,1452683703,"201051344000645","219011344069620",0.00,-11.00,0,297.87,304.48,0.0,0.0,0.000,313284.6,313284.6,11593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683705,14366.00
01/13/2016 06:15,2,0.000,ALERT,211.93,300.57,59.933,1452683703,"274151322000085","219011344069620",0.00,-9.00,0,295.76,302.07,0.0,0.0,0.000,585918.7,585918.7,5437,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683707,14367.00
01/13/2016 06:15,2,0.000,ALERT,213.29,302.07,59.981,1452683703,"201051344000633","219011344069620",0.00,-11.50,0,296.06,303.88,0.0,0.0,0.000,305757.1,305757.1,11669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683709,14368.00
01/13/2016 06:15,2,0.000,ALERT,212.61,302.37,59.975,1452683703,"201051344000469","219011344069620",0.00,-13.00,0,296.66,304.18,0.0,0.0,0.000,307189.0,307189.0,11641,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683711,14369.00
01/13/2016 06:15,2,0.000,ALERT,211.25,299.67,59.981,1452683703,"201051344000646","219011344069620",0.00,-12.00,0,295.76,301.47,0.0,0.0,0.000,311532.2,311532.2,16283,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683713,14370.00
01/13/2016 06:15,2,0.000,ALERT,211.48,300.57,59.965,1452683703,"274151322000052","219011344069620",0.00,-11.50,0,295.16,302.98,0.0,0.0,0.000,593714.7,593714.7,5472,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683714,14371.00
01/13/2016 06:15,2,0.000,ALERT,211.48,299.67,59.981,1452683703,"201051344000585","219011344069620",0.00,-11.00,0,295.76,301.77,0.0,0.0,0.000,316446.4,316446.4,16278,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683716,14372.00
01/13/2016 06:15,2,0.000,ALERT,211.48,300.27,59.981,1452683703,"201051344001230","219011344069620",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,314665.5,314665.5,16327,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683718,14373.00
01/13/2016 06:15,2,0.000,ALERT,211.93,300.57,59.975,1452683703,"201051344000582","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,309631.0,309631.0,16273,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683720,14374.00
01/13/2016 06:15,2,0.000,ALERT,211.03,299.37,59.986,1452683703,"201051344000955","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,318975.3,318975.3,16255,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683722,14375.00
01/13/2016 06:15,2,0.000,ALERT,211.48,298.47,59.975,1452683703,"274151322000094","219011344069620",0.00,-12.00,0,294.86,301.77,0.0,0.0,0.000,477714.8,477714.8,5744,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683724,14376.00
01/13/2016 06:15,2,0.000,ALERT,212.16,302.37,59.981,1452683703,"201051344000579","219011344069620",0.00,-11.00,0,298.47,305.08,0.0,0.0,0.000,320368.9,320368.9,11638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683725,14377.00
01/13/2016 06:15,2,0.000,ALERT,211.25,299.97,59.975,1452683703,"201051344000890","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,317114.0,317114.0,16337,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683727,14378.00
01/13/2016 06:15,2,0.000,ALERT,211.48,299.37,59.965,1452683703,"201051344000438","219011344069620",0.00,-12.00,0,296.06,301.77,0.0,0.0,0.000,318909.6,318909.6,16287,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683729,14379.00
01/13/2016 06:15,2,0.000,ALERT,211.48,299.07,59.986,1452683703,"201051344000417","219011344069620",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,312983.2,312983.2,16352,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683731,14380.00
01/13/2016 06:15,2,0.000,ALERT,211.70,300.27,59.981,1452683703,"274151322000083","219011344069620",0.00,-11.00,0,296.06,303.28,0.0,0.0,0.000,588024.2,588024.2,5502,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683733,14381.00
01/13/2016 06:15,2,0.000,ALERT,212.16,299.37,59.922,1452683703,"274151322000076","219011344069620",0.00,-11.50,0,295.46,302.68,0.0,0.0,0.000,624643.0,624643.0,5488,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683735,14382.00
01/13/2016 06:15,2,0.000,ALERT,212.16,302.07,59.991,1452683703,"201051344000868","219011344069620",0.00,-11.50,0,298.47,305.08,0.0,0.0,0.000,304683.9,304683.9,11602,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683736,14383.00
01/13/2016 06:15,2,0.000,ALERT,211.48,300.87,59.970,1452683703,"274151322000095","219011344069620",0.00,-12.00,0,296.96,303.88,0.0,0.0,0.000,617330.2,617330.2,5516,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683738,14384.00
01/13/2016 06:15,2,0.000,ALERT,211.93,301.47,59.970,1452683703,"201051344000988","219011344069620",0.00,-11.00,0,295.16,303.88,0.0,0.0,0.000,304676.0,304676.0,11645,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683740,14385.00
01/13/2016 06:15,2,0.000,ALERT,211.03,298.47,59.965,1452683703,"201051344001025","219011344069620",0.00,-12.00,0,295.46,302.07,0.0,0.0,0.000,317039.9,317039.9,16266,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683742,14386.00
01/13/2016 06:15,2,0.000,ALERT,212.16,302.37,59.970,1452683703,"201051344000458","219011344069620",0.00,-9.00,0,297.87,305.08,0.0,0.0,0.000,314762.3,314762.3,11645,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683744,14387.00
01/13/2016 06:15,2,0.000,ALERT,212.83,302.07,59.975,1452683703,"201051344000853","219011344069620",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,312072.1,312072.1,11611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683746,14388.00
01/13/2016 06:15,2,0.000,ALERT,211.70,299.67,59.981,1452683703,"201051344000685","219011344069620",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,318327.1,318327.1,16315,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683747,14389.00
01/13/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1452683703,"201051344000917","219011344069620",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,316040.3,316040.3,16313,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683749,14390.00
01/13/2016 06:15,2,0.000,ALERT,211.48,299.67,60.012,1452683703,"201051344001145","219011344069620",0.00,-11.50,0,296.66,302.07,0.0,0.0,0.000,319261.9,319261.9,16309,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683751,14391.00
01/13/2016 06:15,2,0.000,ALERT,211.48,298.77,59.975,1452683703,"201051344000651","219011344069620",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,313412.4,313412.4,16293,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683753,14392.00
01/13/2016 06:15,2,0.000,ALERT,211.03,299.07,59.970,1452683703,"274151322000088","219011344069620",0.00,-9.00,0,295.16,302.07,0.0,0.0,0.000,570913.9,570913.9,5409,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683755,14393.00
01/13/2016 06:15,2,0.000,ALERT,211.93,299.07,59.949,1452683703,"274151322000068","219011344069620",0.00,-10.00,0,294.86,301.77,0.0,0.0,0.000,478002.7,478002.7,5735,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683756,14394.00
01/13/2016 06:15,2,0.000,ALERT,211.03,299.67,60.007,1452683703,"201051344001135","219011344069620",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,309881.0,309881.0,16273,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683758,14395.00
01/13/2016 06:15,2,0.000,ALERT,211.70,302.37,59.959,1452683703,"201051344000594","219011344069620",0.00,-11.50,0,297.57,304.48,0.0,0.0,0.000,315783.3,315783.3,11654,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683760,14396.00
01/13/2016 06:15,2,0.000,ALERT,211.25,299.07,59.996,1452683703,"201051344001203","219011344069620",0.00,-12.00,0,296.06,302.98,0.0,0.0,0.000,316355.6,316355.6,16287,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683762,14397.00
01/13/2016 06:15,2,0.000,ALERT,211.25,299.37,59.928,1452683703,"274151322000054","219011344069620",0.00,-10.00,0,295.46,302.98,0.0,0.0,0.000,583266.2,583266.2,5422,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683764,14398.00
01/13/2016 06:15,2,0.000,ALERT,212.38,301.47,59.954,1452683703,"201051344000867","219011344069620",0.00,-11.00,0,297.26,304.48,0.0,0.0,0.000,305020.0,305020.0,11639,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683765,14399.00
01/13/2016 06:15,2,0.000,ALERT,211.03,299.37,59.970,1452683703,"201051344001093","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,314837.5,314837.5,16290,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683767,14400.00
01/13/2016 06:15,2,0.000,ALERT,212.16,302.07,59.965,1452683703,"201051344000900","219011344069620",0.00,-11.50,0,297.26,303.88,0.0,0.0,0.000,318377.0,318377.0,11578,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683769,14401.00
01/13/2016 06:15,2,0.000,ALERT,212.38,301.17,59.917,1452683703,"201051344000648","219011344069620",0.00,-12.00,0,296.96,304.18,0.0,0.0,0.000,312007.1,312007.1,11619,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683771,14402.00
01/13/2016 06:15,2,0.000,ALERT,212.16,302.37,60.002,1452683703,"201051344000569","219011344069620",0.00,-11.50,0,298.47,305.08,0.0,0.0,0.000,320015.5,320015.5,11555,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683773,14403.00
01/13/2016 06:15,2,0.000,ALERT,212.16,302.07,59.996,1452683703,"201051344000983","219011344069620",0.00,-11.50,0,297.87,304.48,0.0,0.0,0.000,314888.4,314888.4,11598,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683774,14404.00
01/13/2016 06:15,2,0.000,ALERT,212.38,301.77,59.949,1452683703,"201051344001158","219011344069620",0.00,-12.00,0,297.26,303.88,0.0,0.0,0.000,309925.1,309925.1,11669,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452683776,14405.00
01/13/2016 06:15,2,0.000,ALERT,212.83,302.68,59.938,1452683703,"201051344000576","219011344069620",0.00,-11.50,0,297.87,304.48,0.0,0.0,0.000,313025.6,313025.6,11574,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683778,14406.00
01/13/2016 06:15,2,0.000,ALERT,211.48,299.37,59.981,1452683703,"274151322000087","219011344069620",0.00,-9.00,0,294.56,301.77,0.0,0.0,0.000,558386.1,558386.1,5451,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452683780,14407.00
01/13/2016 06:30,2,0.000,ALERT,212.38,301.17,59.944,1452684603,"201051344000645","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,313284.6,313284.6,11595,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684605,14408.00
01/13/2016 06:30,2,0.000,ALERT,211.25,299.07,59.991,1452684603,"274151322000085","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,585918.7,585918.7,5439,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684607,14409.00
01/13/2016 06:30,2,0.000,ALERT,212.61,301.17,60.018,1452684603,"201051344000633","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,305757.1,305757.1,11671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684609,14410.00
01/13/2016 06:30,2,0.000,ALERT,212.16,301.47,59.981,1452684603,"201051344000469","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,307189.0,307189.0,11643,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684610,14411.00
01/13/2016 06:30,2,0.000,ALERT,210.57,298.17,59.928,1452684603,"201051344000646","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,311532.2,311532.2,16285,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684612,14412.00
01/13/2016 06:30,2,0.000,ALERT,211.03,299.07,59.975,1452684603,"274151322000052","219011344069620",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,593714.7,593714.7,5474,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684614,14413.00
01/13/2016 06:30,2,0.000,ALERT,211.25,298.77,59.965,1452684603,"201051344000585","219011344069620",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,316446.4,316446.4,16280,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684616,14414.00
01/13/2016 06:30,2,0.000,ALERT,211.03,298.77,59.970,1452684603,"201051344001230","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,314665.5,314665.5,16329,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684618,14415.00
01/13/2016 06:30,2,0.000,ALERT,211.48,299.67,59.928,1452684603,"201051344000582","219011344069620",0.00,-13.00,0,297.87,302.07,0.0,0.0,0.000,309631.0,309631.0,16275,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684619,14416.00
01/13/2016 06:30,2,0.000,ALERT,210.57,298.47,59.959,1452684603,"201051344000955","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,318975.3,318975.3,16257,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684621,14417.00
01/13/2016 06:30,2,0.000,ALERT,211.25,298.47,59.954,1452684603,"274151322000094","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,477714.8,477714.8,5746,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684623,14418.00
01/13/2016 06:30,2,0.000,ALERT,212.16,302.07,59.944,1452684603,"201051344000579","219011344069620",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,320368.9,320368.9,11640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684625,14419.00
01/13/2016 06:30,2,0.000,ALERT,211.03,299.07,60.002,1452684603,"201051344000890","219011344069620",0.00,-11.00,0,297.57,302.37,0.0,0.0,0.000,317114.0,317114.0,16339,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684627,14420.00
01/13/2016 06:30,2,0.000,ALERT,211.03,298.17,59.944,1452684603,"201051344000438","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,318909.6,318909.6,16289,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684629,14421.00
01/13/2016 06:30,2,0.000,ALERT,211.25,298.17,59.965,1452684603,"201051344000417","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,312983.2,312983.2,16354,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684631,14422.00
01/13/2016 06:30,2,0.000,ALERT,211.48,299.97,59.959,1452684603,"274151322000083","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,588024.2,588024.2,5504,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684633,14423.00
01/13/2016 06:30,2,0.000,ALERT,211.93,299.07,59.959,1452684603,"274151322000076","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,624643.0,624643.0,5490,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684634,14424.00
01/13/2016 06:30,2,0.000,ALERT,211.93,301.77,59.965,1452684603,"201051344000868","219011344069620",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,304683.9,304683.9,11604,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684636,14425.00
01/13/2016 06:30,2,0.000,ALERT,211.25,300.27,59.965,1452684603,"274151322000095","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5518,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684638,14426.00
01/13/2016 06:30,2,0.000,ALERT,211.70,300.87,59.970,1452684603,"201051344000988","219011344069620",0.00,-11.00,0,297.26,303.28,0.0,0.0,0.000,304676.0,304676.0,11647,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684640,14427.00
01/13/2016 06:30,2,0.000,ALERT,210.80,297.87,59.965,1452684603,"201051344001025","219011344069620",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,317039.9,317039.9,16268,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684642,14428.00
01/13/2016 06:30,2,0.000,ALERT,211.93,301.47,59.965,1452684603,"201051344000458","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,314762.3,314762.3,11647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684643,14429.00
01/13/2016 06:30,2,0.000,ALERT,212.61,301.17,59.959,1452684603,"201051344000853","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,312072.1,312072.1,11613,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684645,14430.00
01/13/2016 06:30,2,0.000,ALERT,211.25,298.77,59.965,1452684603,"201051344000685","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,318327.1,318327.1,16317,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684647,14431.00
01/13/2016 06:30,2,0.000,ALERT,211.25,298.17,59.933,1452684603,"201051344000917","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,316040.3,316040.3,16315,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684649,14432.00
01/13/2016 06:30,2,0.000,ALERT,211.48,299.37,59.970,1452684603,"201051344001145","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,319261.9,319261.9,16311,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684651,14433.00
01/13/2016 06:30,2,0.000,ALERT,211.25,298.47,59.970,1452684603,"201051344000651","219011344069620",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,313412.4,313412.4,16295,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684652,14434.00
01/13/2016 06:30,2,0.000,ALERT,211.25,298.47,59.922,1452684603,"274151322000088","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,570913.9,570913.9,5411,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684654,14435.00
01/13/2016 06:30,2,0.000,ALERT,212.16,298.77,59.944,1452684603,"274151322000068","219011344069620",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,5737,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684656,14436.00
01/13/2016 06:30,2,0.000,ALERT,210.80,299.07,59.965,1452684603,"201051344001135","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,309881.0,309881.0,16275,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684658,14437.00
01/13/2016 06:30,2,0.000,ALERT,211.70,301.77,59.922,1452684603,"201051344000594","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,315783.3,315783.3,11656,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684660,14438.00
01/13/2016 06:30,2,0.000,ALERT,211.25,298.77,59.959,1452684603,"201051344001203","219011344069620",0.00,-12.00,0,296.66,302.68,0.0,0.0,0.000,316355.6,316355.6,16289,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684661,14439.00
01/13/2016 06:30,2,0.000,ALERT,211.48,299.97,59.954,1452684603,"274151322000054","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,583266.2,583266.2,5424,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684663,14440.00
01/13/2016 06:30,2,0.000,ALERT,212.38,300.87,59.959,1452684603,"201051344000867","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,305020.0,305020.0,11641,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684665,14441.00
01/13/2016 06:30,2,0.000,ALERT,211.25,299.07,59.944,1452684603,"201051344001093","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,314837.5,314837.5,16292,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684667,14442.00
01/13/2016 06:30,2,0.000,ALERT,211.93,301.17,59.954,1452684603,"201051344000900","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,318377.0,318377.0,11580,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684668,14443.00
01/13/2016 06:30,2,0.000,ALERT,212.38,300.87,59.912,1452684603,"201051344000648","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,312007.1,312007.1,11621,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684670,14444.00
01/13/2016 06:30,2,0.000,ALERT,212.16,301.77,59.959,1452684603,"201051344000569","219011344069620",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,320015.5,320015.5,11557,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684672,14445.00
01/13/2016 06:30,2,0.000,ALERT,211.93,301.47,59.965,1452684603,"201051344000983","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,314888.4,314888.4,11600,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452684674,14446.00
01/13/2016 06:30,2,0.000,ALERT,212.16,301.17,59.954,1452684603,"201051344001158","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11671,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684676,14447.00
01/13/2016 06:30,2,0.000,ALERT,212.61,301.77,59.991,1452684603,"201051344000576","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,313025.6,313025.6,11576,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684677,14448.00
01/13/2016 06:30,2,0.000,ALERT,211.25,297.87,59.949,1452684603,"274151322000087","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,558386.1,558386.1,5453,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452684679,14449.00
01/13/2016 06:45,2,0.000,ALERT,211.70,300.27,60.012,1452685504,"201051344000645","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,313284.6,313284.6,11597,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452685506,14450.00
01/13/2016 06:45,2,0.000,ALERT,210.80,298.17,59.996,1452685504,"274151322000085","219011344069620",0.00,-10.00,0,296.66,303.28,0.0,0.0,0.000,585918.7,585918.7,5441,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685507,14451.00
01/13/2016 06:45,2,0.000,ALERT,211.93,299.97,59.991,1452685504,"201051344000633","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,305757.1,305757.1,11673,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685509,14452.00
01/13/2016 06:45,2,0.000,ALERT,211.48,300.57,59.986,1452685504,"201051344000469","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,307189.0,307189.0,11645,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685511,14453.00
01/13/2016 06:45,2,0.000,ALERT,210.12,297.87,59.991,1452685504,"201051344000646","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,311532.2,311532.2,16287,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685513,14454.00
01/13/2016 06:45,2,0.000,ALERT,210.57,298.77,59.959,1452685504,"274151322000052","219011344069620",0.00,-11.50,0,296.36,303.88,0.0,0.0,0.000,593714.7,593714.7,5476,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685514,14455.00
01/13/2016 06:45,2,0.000,ALERT,210.35,297.87,59.981,1452685504,"201051344000585","219011344069620",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,316446.4,316446.4,16282,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685516,14456.00
01/13/2016 06:45,2,0.000,ALERT,210.12,297.87,59.986,1452685504,"201051344001230","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,314665.5,314665.5,16331,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685518,14457.00
01/13/2016 06:45,2,0.000,ALERT,210.80,298.77,59.954,1452685504,"201051344000582","219011344069620",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,309631.0,309631.0,16277,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685520,14458.00
01/13/2016 06:45,2,0.000,ALERT,209.90,297.57,59.975,1452685504,"201051344000955","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,318975.3,318975.3,16259,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685522,14459.00
01/13/2016 06:45,2,0.000,ALERT,210.57,297.57,59.991,1452685504,"274151322000094","219011344069620",0.00,-12.00,0,296.06,302.68,0.0,0.0,0.000,477714.8,477714.8,5748,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685524,14460.00
01/13/2016 06:45,2,0.000,ALERT,211.25,300.87,59.991,1452685504,"201051344000579","219011344069620",0.00,-11.00,0,299.07,303.88,0.0,0.0,0.000,320368.9,320368.9,11642,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452685526,14461.00
01/13/2016 06:45,2,0.000,ALERT,210.12,298.17,59.959,1452685504,"201051344000890","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,317114.0,317114.0,16341,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685527,14462.00
01/13/2016 06:45,2,0.000,ALERT,210.35,297.57,59.965,1452685504,"201051344000438","219011344069620",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,318909.6,318909.6,16291,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685529,14463.00
01/13/2016 06:45,2,0.000,ALERT,210.57,297.26,59.986,1452685504,"201051344000417","219011344069620",0.00,-11.50,0,295.46,299.67,0.0,0.0,0.000,312983.2,312983.2,16356,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685531,14464.00
01/13/2016 06:45,2,0.000,ALERT,211.03,298.47,59.981,1452685504,"274151322000083","219011344069620",0.00,-11.00,0,296.96,304.18,0.0,0.0,0.000,588024.2,588024.2,5506,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685533,14465.00
01/13/2016 06:45,2,0.000,ALERT,211.25,298.17,59.991,1452685504,"274151322000076","219011344069620",0.00,-11.50,0,296.66,303.58,0.0,0.0,0.000,624643.0,624643.0,5492,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685535,14466.00
01/13/2016 06:45,2,0.000,ALERT,211.25,300.87,59.991,1452685504,"201051344000868","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,304683.9,304683.9,11606,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685537,14467.00
01/13/2016 06:45,2,0.000,ALERT,210.80,299.37,59.981,1452685504,"274151322000095","219011344069620",0.00,-13.00,0,297.87,304.48,0.0,0.0,0.000,617330.2,617330.2,5520,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685538,14468.00
01/13/2016 06:45,2,0.000,ALERT,211.03,299.97,59.986,1452685504,"201051344000988","219011344069620",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,304676.0,304676.0,11649,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685540,14469.00
01/13/2016 06:45,2,0.000,ALERT,210.12,296.96,59.991,1452685504,"201051344001025","219011344069620",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,317039.9,317039.9,16270,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685542,14470.00
01/13/2016 06:45,2,0.000,ALERT,211.03,299.97,59.975,1452685504,"201051344000458","219011344069620",0.00,-8.50,0,298.47,303.88,0.0,0.0,0.000,314762.3,314762.3,11649,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452685544,14471.00
01/13/2016 06:45,2,0.000,ALERT,211.70,299.97,59.996,1452685504,"201051344000853","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,312072.1,312072.1,11615,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452685546,14472.00
01/13/2016 06:45,2,0.000,ALERT,210.80,297.87,59.996,1452685504,"201051344000685","219011344069620",0.00,-11.50,0,296.06,300.27,0.0,0.0,0.000,318327.1,318327.1,16319,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452685547,14473.00
01/13/2016 06:45,2,0.000,ALERT,210.35,296.96,59.996,1452685504,"201051344000917","219011344069620",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,316040.3,316040.3,16317,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685549,14474.00
01/13/2016 06:45,2,0.000,ALERT,210.57,297.87,59.996,1452685504,"201051344001145","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,319261.9,319261.9,16313,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685551,14475.00
