ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 06:45,2,0.000,ALERT,210.35,296.96,59.986,1452685504,"201051344000651","219011344069620",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,313412.4,313412.4,16297,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685553,14476.00
01/13/2016 06:45,2,0.000,ALERT,210.35,297.26,59.996,1452685504,"274151322000088","219011344069620",0.00,-10.00,0,296.36,302.98,0.0,0.0,0.000,570913.9,570913.9,5413,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685555,14477.00
01/13/2016 06:45,2,0.000,ALERT,211.03,296.66,59.991,1452685504,"274151322000068","219011344069620",0.00,-10.00,0,296.06,302.37,0.0,0.0,0.000,478002.7,478002.7,5739,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685556,14478.00
01/13/2016 06:45,2,0.000,ALERT,209.67,297.26,59.991,1452685504,"201051344001135","219011344069620",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,309881.0,309881.0,16277,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685558,14479.00
01/13/2016 06:45,2,0.000,ALERT,210.57,299.97,59.986,1452685504,"201051344000594","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,315783.3,315783.3,11658,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452685560,14480.00
01/13/2016 06:45,2,0.000,ALERT,209.90,296.66,59.986,1452685504,"201051344001203","219011344069620",0.00,-12.00,0,296.06,302.07,0.0,0.0,0.000,316355.6,316355.6,16291,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685562,14481.00
01/13/2016 06:45,2,0.000,ALERT,210.35,297.87,59.949,1452685504,"274151322000054","219011344069620",0.00,-10.00,0,296.66,303.58,0.0,0.0,0.000,583266.2,583266.2,5426,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685564,14482.00
01/13/2016 06:45,2,0.000,ALERT,211.25,299.07,59.986,1452685504,"201051344000867","219011344069620",0.00,-10.00,0,297.57,303.28,0.0,0.0,0.000,305020.0,305020.0,11643,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685565,14483.00
01/13/2016 06:45,2,0.000,ALERT,209.90,297.26,59.991,1452685504,"201051344001093","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,314837.5,314837.5,16294,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685567,14484.00
01/13/2016 06:45,2,0.000,ALERT,210.57,299.37,59.981,1452685504,"201051344000900","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,318377.0,318377.0,11582,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685569,14485.00
01/13/2016 06:45,2,0.000,ALERT,211.03,298.77,59.986,1452685504,"201051344000648","219011344069620",0.00,-13.00,0,297.57,302.98,0.0,0.0,0.000,312007.1,312007.1,11623,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685571,14486.00
01/13/2016 06:45,2,0.000,ALERT,211.03,300.27,59.991,1452685504,"201051344000569","219011344069620",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,320015.5,320015.5,11559,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685573,14487.00
01/13/2016 06:45,2,0.000,ALERT,211.03,299.97,59.986,1452685504,"201051344000983","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,314888.4,314888.4,11602,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452685574,14488.00
01/13/2016 06:45,2,0.000,ALERT,211.25,299.97,59.986,1452685504,"201051344001158","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,309925.1,309925.1,11673,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685576,14489.00
01/13/2016 06:45,2,0.000,ALERT,211.70,300.57,59.965,1452685504,"201051344000576","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,313025.6,313025.6,11578,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685578,14490.00
01/13/2016 06:45,2,0.000,ALERT,210.57,296.96,59.949,1452685504,"274151322000087","219011344069620",0.00,-9.00,0,295.46,302.37,0.0,0.0,0.000,558386.1,558386.1,5455,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452685580,14491.00
01/13/2016 07:00,2,0.000,ALERT,212.38,301.77,60.018,1452686403,"201051344000645","219011344069620",0.00,-11.00,0,298.77,311.39,0.0,0.0,0.000,313284.6,313284.6,11599,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686405,14492.00
01/13/2016 07:00,2,0.000,ALERT,211.25,299.37,60.012,1452686403,"274151322000085","219011344069620",0.00,-10.00,0,296.66,328.82,0.0,0.0,0.000,585918.7,585918.7,5443,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686407,14493.00
01/13/2016 07:00,2,0.000,ALERT,212.38,301.17,59.996,1452686403,"201051344000633","219011344069620",0.00,-12.00,0,296.96,311.09,0.0,0.0,0.000,305757.1,305757.1,11675,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686408,14494.00
01/13/2016 07:00,2,0.000,ALERT,212.16,302.07,59.986,1452686403,"201051344000469","219011344069620",0.00,-13.00,0,297.57,310.79,0.0,0.0,0.000,307189.0,307189.0,11647,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686410,14495.00
01/13/2016 07:00,2,0.000,ALERT,211.03,299.67,60.023,1452686403,"201051344000646","219011344069620",0.00,-13.00,0,295.46,306.58,0.0,0.0,0.000,311532.2,311532.2,16289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686412,14496.00
01/13/2016 07:00,2,0.000,ALERT,210.80,299.37,59.938,1452686403,"274151322000052","219011344069620",0.00,-11.50,0,295.76,329.13,0.0,0.0,0.000,593714.7,593714.7,5478,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686414,14497.00
01/13/2016 07:00,2,0.000,ALERT,211.25,299.97,60.002,1452686403,"201051344000585","219011344069620",0.00,-11.50,0,295.16,306.88,0.0,0.0,0.000,316446.4,316446.4,16284,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686415,14498.00
01/13/2016 07:00,2,0.000,ALERT,211.03,299.67,59.944,1452686403,"201051344001230","219011344069620",0.00,-11.50,0,295.76,306.88,0.0,0.0,0.000,314665.5,314665.5,16333,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686417,14499.00
01/13/2016 07:00,2,0.000,ALERT,211.70,300.57,59.981,1452686403,"201051344000582","219011344069620",0.00,-13.00,0,296.66,307.48,0.0,0.0,0.000,309631.0,309631.0,16279,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686419,14500.00
01/13/2016 07:00,2,0.000,ALERT,210.80,299.67,59.975,1452686403,"201051344000955","219011344069620",0.00,-11.50,0,295.76,306.58,0.0,0.0,0.000,318975.3,318975.3,16261,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686421,14501.00
01/13/2016 07:00,2,0.000,ALERT,211.03,299.07,59.970,1452686403,"274151322000094","219011344069620",0.00,-13.00,0,295.76,328.52,0.0,0.0,0.000,477714.8,477714.8,5750,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686423,14502.00
01/13/2016 07:00,2,0.000,ALERT,211.93,302.68,60.012,1452686403,"201051344000579","219011344069620",0.00,-11.00,0,299.07,311.99,0.0,0.0,0.000,320368.9,320368.9,11644,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686425,14503.00
01/13/2016 07:00,2,0.000,ALERT,211.03,300.27,59.928,1452686403,"201051344000890","219011344069620",0.00,-11.00,0,296.36,307.78,0.0,0.0,0.000,317114.0,317114.0,16343,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686427,14504.00
01/13/2016 07:00,2,0.000,ALERT,211.25,299.67,59.991,1452686403,"201051344000438","219011344069620",0.00,-12.00,0,295.76,306.28,0.0,0.0,0.000,318909.6,318909.6,16293,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686429,14505.00
01/13/2016 07:00,2,0.000,ALERT,211.48,299.37,59.975,1452686403,"201051344000417","219011344069620",0.00,-11.50,0,295.16,305.98,0.0,0.0,0.000,312983.2,312983.2,16358,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686431,14506.00
01/13/2016 07:00,2,0.000,ALERT,211.25,300.57,59.938,1452686403,"274151322000083","219011344069620",0.00,-11.50,0,296.66,330.33,0.0,0.0,0.000,588024.2,588024.2,5508,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686432,14507.00
01/13/2016 07:00,2,0.000,ALERT,211.70,300.57,59.959,1452686403,"274151322000076","219011344069620",0.00,-11.50,0,296.66,328.52,0.0,0.0,0.000,624643.0,624643.0,5494,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686434,14508.00
01/13/2016 07:00,2,0.000,ALERT,211.93,302.37,59.970,1452686403,"201051344000868","219011344069620",0.00,-11.00,0,299.07,312.59,0.0,0.0,0.000,304683.9,304683.9,11608,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686436,14509.00
01/13/2016 07:00,2,0.000,ALERT,211.25,300.87,59.912,1452686403,"274151322000095","219011344069620",0.00,-12.00,0,297.57,330.93,0.0,0.0,0.000,617330.2,617330.2,5522,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686438,14510.00
01/13/2016 07:00,2,0.000,ALERT,211.70,301.47,59.986,1452686403,"201051344000988","219011344069620",0.00,-11.50,0,295.76,310.49,0.0,0.0,0.000,304676.0,304676.0,11651,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686440,14511.00
01/13/2016 07:00,2,0.000,ALERT,211.03,299.07,59.981,1452686403,"201051344001025","219011344069620",0.00,-13.00,0,295.16,306.58,0.0,0.0,0.000,317039.9,317039.9,16272,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686441,14512.00
01/13/2016 07:00,2,0.000,ALERT,211.70,301.77,59.949,1452686403,"201051344000458","219011344069620",0.00,-9.00,0,298.47,311.99,0.0,0.0,0.000,314762.3,314762.3,11651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686443,14513.00
01/13/2016 07:00,2,0.000,ALERT,212.61,301.47,59.975,1452686403,"201051344000853","219011344069620",0.00,-11.50,0,298.17,311.39,0.0,0.0,0.000,312072.1,312072.1,11617,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686445,14514.00
01/13/2016 07:00,2,0.000,ALERT,211.70,299.97,59.970,1452686403,"201051344000685","219011344069620",0.00,-11.50,0,295.46,306.88,0.0,0.0,0.000,318327.1,318327.1,16321,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686447,14515.00
01/13/2016 07:00,2,0.000,ALERT,211.48,299.37,59.933,1452686403,"201051344000917","219011344069620",0.00,-10.00,0,294.26,305.98,0.0,0.0,0.000,316040.3,316040.3,16319,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686449,14516.00
01/13/2016 07:00,2,0.000,ALERT,211.48,299.97,59.949,1452686403,"201051344001145","219011344069620",0.00,-11.50,0,295.76,307.18,0.0,0.0,0.000,319261.9,319261.9,16315,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686450,14517.00
01/13/2016 07:00,2,0.000,ALERT,211.25,299.07,59.959,1452686403,"201051344000651","219011344069620",0.00,-14.00,0,295.16,305.98,0.0,0.0,0.000,313412.4,313412.4,16299,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686452,14518.00
01/13/2016 07:00,2,0.000,ALERT,210.80,299.67,59.954,1452686403,"274151322000088","219011344069620",0.00,-10.00,0,295.76,328.22,0.0,0.0,0.000,570913.9,570913.9,5415,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686454,14519.00
01/13/2016 07:00,2,0.000,ALERT,211.93,299.07,59.938,1452686403,"274151322000068","219011344069620",0.00,-11.00,0,295.76,327.62,0.0,0.0,0.000,478002.7,478002.7,5741,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686456,14520.00
01/13/2016 07:00,2,0.000,ALERT,211.03,299.97,59.959,1452686403,"201051344001135","219011344069620",0.00,-11.50,0,295.46,306.58,0.0,0.0,0.000,309881.0,309881.0,16279,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686458,14521.00
01/13/2016 07:00,2,0.000,ALERT,211.70,302.37,59.912,1452686403,"201051344000594","219011344069620",0.00,-12.00,0,296.96,311.69,0.0,0.0,0.000,315783.3,315783.3,11660,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686460,14522.00
01/13/2016 07:00,2,0.000,ALERT,211.25,299.37,59.975,1452686403,"201051344001203","219011344069620",0.00,-12.00,0,294.86,307.48,0.0,0.0,0.000,316355.6,316355.6,16293,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686461,14523.00
01/13/2016 07:00,2,0.000,ALERT,211.03,300.27,59.991,1452686403,"274151322000054","219011344069620",0.00,-10.00,0,296.36,329.13,0.0,0.0,0.000,583266.2,583266.2,5428,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686463,14524.00
01/13/2016 07:00,2,0.000,ALERT,212.38,302.07,59.912,1452686403,"201051344000867","219011344069620",0.00,-11.00,0,296.96,311.99,0.0,0.0,0.000,305020.0,305020.0,11645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686465,14525.00
01/13/2016 07:00,2,0.000,ALERT,211.48,299.97,59.917,1452686403,"201051344001093","219011344069620",0.00,-10.00,0,294.86,306.58,0.0,0.0,0.000,314837.5,314837.5,16296,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686467,14526.00
01/13/2016 07:00,2,0.000,ALERT,211.93,302.07,59.949,1452686403,"201051344000900","219011344069620",0.00,-12.00,0,297.26,310.79,0.0,0.0,0.000,318377.0,318377.0,11584,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686469,14527.00
01/13/2016 07:00,2,0.000,ALERT,212.16,301.17,60.002,1452686403,"201051344000648","219011344069620",0.00,-13.00,0,296.96,311.39,0.0,0.0,0.000,312007.1,312007.1,11625,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686470,14528.00
01/13/2016 07:00,2,0.000,ALERT,212.16,302.07,59.949,1452686403,"201051344000569","219011344069620",0.00,-11.50,0,298.47,312.29,0.0,0.0,0.000,320015.5,320015.5,11561,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686472,14529.00
01/13/2016 07:00,2,0.000,ALERT,211.93,301.47,59.949,1452686403,"201051344000983","219011344069620",0.00,-11.50,0,298.17,311.69,0.0,0.0,0.000,314888.4,314888.4,11604,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686474,14530.00
01/13/2016 07:00,2,0.000,ALERT,212.16,301.77,59.949,1452686403,"201051344001158","219011344069620",0.00,-12.00,0,297.57,310.79,0.0,0.0,0.000,309925.1,309925.1,11675,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452686476,14531.00
01/13/2016 07:00,2,0.000,ALERT,212.61,302.37,59.949,1452686403,"201051344000576","219011344069620",0.00,-12.00,0,298.17,311.39,0.0,0.0,0.000,313025.6,313025.6,11580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686477,14532.00
01/13/2016 07:00,2,0.000,ALERT,211.25,298.47,59.907,1452686403,"274151322000087","219011344069620",0.00,-9.00,0,295.16,328.22,0.0,0.0,0.000,558386.1,558386.1,5457,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452686479,14533.00
01/13/2016 07:15,2,0.000,ALERT,212.83,301.77,59.954,1452687303,"201051344000645","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,313284.6,313284.6,11601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687305,14534.00
01/13/2016 07:15,2,0.000,ALERT,211.03,299.37,59.981,1452687303,"274151322000085","219011344069620",0.00,-10.00,0,298.17,301.17,0.0,0.0,0.000,585918.7,585918.7,5445,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687307,14535.00
01/13/2016 07:15,2,0.000,ALERT,213.06,301.77,59.959,1452687303,"201051344000633","219011344069620",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,305757.1,305757.1,11677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687309,14536.00
01/13/2016 07:15,2,0.000,ALERT,212.16,301.77,59.949,1452687303,"201051344000469","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,307189.0,307189.0,11649,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452687311,14537.00
01/13/2016 07:15,2,0.000,ALERT,210.80,299.07,59.954,1452687303,"201051344000646","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,311532.2,311532.2,16291,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687313,14538.00
01/13/2016 07:15,2,0.000,ALERT,210.80,299.07,59.949,1452687303,"274151322000052","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,593714.7,593714.7,5480,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687314,14539.00
01/13/2016 07:15,2,0.000,ALERT,211.25,299.37,59.917,1452687303,"201051344000585","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,316446.4,316446.4,16286,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687316,14540.00
01/13/2016 07:15,2,0.000,ALERT,211.03,299.37,59.959,1452687303,"201051344001230","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,314665.5,314665.5,16335,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687318,14541.00
01/13/2016 07:15,2,0.000,ALERT,211.48,299.97,59.954,1452687303,"201051344000582","219011344069620",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,309631.0,309631.0,16281,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687320,14542.00
01/13/2016 07:15,2,0.000,ALERT,210.80,298.77,59.928,1452687303,"201051344000955","219011344069620",0.00,-11.50,0,297.57,300.87,0.0,0.0,0.000,318975.3,318975.3,16263,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687321,14543.00
01/13/2016 07:15,2,0.000,ALERT,211.03,298.17,59.949,1452687303,"274151322000094","219011344069620",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,477714.8,477714.8,5752,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687323,14544.00
01/13/2016 07:15,2,0.000,ALERT,212.38,302.37,59.959,1452687303,"201051344000579","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,320368.9,320368.9,11646,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687325,14545.00
01/13/2016 07:15,2,0.000,ALERT,210.80,299.07,59.954,1452687303,"201051344000890","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,317114.0,317114.0,16345,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687327,14546.00
01/13/2016 07:15,2,0.000,ALERT,211.03,298.77,59.965,1452687303,"201051344000438","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,318909.6,318909.6,16295,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687329,14547.00
01/13/2016 07:15,2,0.000,ALERT,211.25,298.17,59.954,1452687303,"201051344000417","219011344069620",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,312983.2,312983.2,16360,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452687331,14548.00
01/13/2016 07:15,2,0.000,ALERT,211.03,299.07,59.944,1452687303,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,588024.2,588024.2,5510,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687333,14549.00
01/13/2016 07:15,2,0.000,ALERT,211.70,299.07,59.959,1452687303,"274151322000076","219011344069620",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,624643.0,624643.0,5496,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452687334,14550.00
01/13/2016 07:15,2,0.000,ALERT,212.16,302.07,59.928,1452687303,"201051344000868","219011344069620",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,304683.9,304683.9,11610,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687336,14551.00
01/13/2016 07:15,2,0.000,ALERT,211.03,299.67,59.938,1452687303,"274151322000095","219011344069620",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,617330.2,617330.2,5524,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687338,14552.00
01/13/2016 07:15,2,0.000,ALERT,211.93,301.17,59.944,1452687303,"201051344000988","219011344069620",0.00,-11.50,0,297.26,303.58,0.0,0.0,0.000,304676.0,304676.0,11653,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687340,14553.00
01/13/2016 07:15,2,0.000,ALERT,210.80,297.87,59.938,1452687303,"201051344001025","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,317039.9,317039.9,16274,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687342,14554.00
01/13/2016 07:15,2,0.000,ALERT,212.16,301.77,59.922,1452687303,"201051344000458","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,314762.3,314762.3,11653,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687343,14555.00
01/13/2016 07:15,2,0.000,ALERT,212.83,301.47,59.954,1452687303,"201051344000853","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,312072.1,312072.1,11619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687345,14556.00
01/13/2016 07:15,2,0.000,ALERT,211.25,298.77,59.954,1452687303,"201051344000685","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,318327.1,318327.1,16323,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452687347,14557.00
01/13/2016 07:15,2,0.000,ALERT,211.03,298.17,59.944,1452687303,"201051344000917","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,316040.3,316040.3,16321,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687349,14558.00
01/13/2016 07:15,2,0.000,ALERT,211.25,299.37,59.944,1452687303,"201051344001145","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,319261.9,319261.9,16317,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687351,14559.00
01/13/2016 07:15,2,0.000,ALERT,211.03,298.17,59.938,1452687303,"201051344000651","219011344069620",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,313412.4,313412.4,16301,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687352,14560.00
01/13/2016 07:15,2,0.000,ALERT,210.80,298.77,59.933,1452687303,"274151322000088","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,570913.9,570913.9,5417,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687354,14561.00
01/13/2016 07:15,2,0.000,ALERT,211.93,298.47,59.970,1452687303,"274151322000068","219011344069620",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,478002.7,478002.7,5743,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687356,14562.00
01/13/2016 07:15,2,0.000,ALERT,210.57,298.77,59.944,1452687303,"201051344001135","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,309881.0,309881.0,16281,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687358,14563.00
01/13/2016 07:15,2,0.000,ALERT,211.70,302.07,59.901,1452687303,"201051344000594","219011344069620",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,315783.3,315783.3,11662,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687360,14564.00
01/13/2016 07:15,2,0.000,ALERT,211.03,298.47,59.938,1452687303,"201051344001203","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,316355.6,316355.6,16295,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687361,14565.00
01/13/2016 07:15,2,0.000,ALERT,211.03,299.37,59.938,1452687303,"274151322000054","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,583266.2,583266.2,5430,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687363,14566.00
01/13/2016 07:15,2,0.000,ALERT,212.38,300.87,59.949,1452687303,"201051344000867","219011344069620",0.00,-11.00,0,299.37,304.48,0.0,0.0,0.000,305020.0,305020.0,11647,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687365,14567.00
01/13/2016 07:15,2,0.000,ALERT,211.03,299.07,59.933,1452687303,"201051344001093","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,314837.5,314837.5,16298,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452687367,14568.00
01/13/2016 07:15,2,0.000,ALERT,212.16,301.77,59.944,1452687303,"201051344000900","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,318377.0,318377.0,11586,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687369,14569.00
01/13/2016 07:15,2,0.000,ALERT,212.38,300.87,59.938,1452687303,"201051344000648","219011344069620",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,312007.1,312007.1,11627,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687371,14570.00
01/13/2016 07:15,2,0.000,ALERT,212.16,302.07,59.944,1452687303,"201051344000569","219011344069620",0.00,-11.50,0,300.27,305.08,0.0,0.0,0.000,320015.5,320015.5,11563,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687373,14571.00
01/13/2016 07:15,2,0.000,ALERT,212.16,301.77,59.912,1452687303,"201051344000983","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,314888.4,314888.4,11606,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687374,14572.00
01/13/2016 07:15,2,0.000,ALERT,212.38,301.77,59.933,1452687303,"201051344001158","219011344069620",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,309925.1,309925.1,11677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687376,14573.00
01/13/2016 07:15,2,0.000,ALERT,212.61,302.07,59.949,1452687303,"201051344000576","219011344069620",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,313025.6,313025.6,11582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452687378,14574.00
01/13/2016 07:15,2,0.000,ALERT,211.03,298.17,59.938,1452687303,"274151322000087","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,558386.1,558386.1,5459,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452687380,14575.00
01/13/2016 07:30,2,0.000,ALERT,212.38,301.47,59.975,1452688204,"201051344000645","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,313284.6,313284.6,11603,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688206,14576.00
01/13/2016 07:30,2,0.000,ALERT,211.03,298.17,59.970,1452688204,"274151322000085","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,585918.7,585918.7,5447,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688208,14577.00
01/13/2016 07:30,2,0.000,ALERT,212.61,301.17,59.970,1452688204,"201051344000633","219011344069620",0.00,-12.00,0,297.26,302.98,0.0,0.0,0.000,305757.1,305757.1,11679,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688210,14578.00
01/13/2016 07:30,2,0.000,ALERT,212.16,301.47,59.975,1452688204,"201051344000469","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,307189.0,307189.0,11651,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688212,14579.00
01/13/2016 07:30,2,0.000,ALERT,210.35,298.47,59.965,1452688204,"201051344000646","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,311532.2,311532.2,16293,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688213,14580.00
01/13/2016 07:30,2,0.000,ALERT,210.57,298.17,59.959,1452688204,"274151322000052","219011344069620",0.00,-12.00,0,296.06,300.87,0.0,0.0,0.000,593714.7,593714.7,5482,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688215,14581.00
01/13/2016 07:30,2,0.000,ALERT,210.80,298.47,59.975,1452688204,"201051344000585","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,316446.4,316446.4,16288,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688217,14582.00
01/13/2016 07:30,2,0.000,ALERT,210.57,298.47,59.965,1452688204,"201051344001230","219011344069620",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,314665.5,314665.5,16337,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688219,14583.00
01/13/2016 07:30,2,0.000,ALERT,211.03,299.37,59.949,1452688204,"201051344000582","219011344069620",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,309631.0,309631.0,16283,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688221,14584.00
01/13/2016 07:30,2,0.000,ALERT,210.12,298.47,59.959,1452688204,"201051344000955","219011344069620",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,318975.3,318975.3,16265,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688222,14585.00
01/13/2016 07:30,2,0.000,ALERT,210.80,297.57,59.944,1452688204,"274151322000094","219011344069620",0.00,-13.00,0,295.76,299.97,0.0,0.0,0.000,477714.8,477714.8,5754,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688224,14586.00
01/13/2016 07:30,2,0.000,ALERT,211.93,301.47,59.965,1452688204,"201051344000579","219011344069620",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,320368.9,320368.9,11648,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688226,14587.00
01/13/2016 07:30,2,0.000,ALERT,210.35,298.77,59.975,1452688204,"201051344000890","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,317114.0,317114.0,16347,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688228,14588.00
01/13/2016 07:30,2,0.000,ALERT,210.80,298.47,59.970,1452688204,"201051344000438","219011344069620",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,318909.6,318909.6,16297,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688230,14589.00
01/13/2016 07:30,2,0.000,ALERT,210.80,297.87,60.002,1452688204,"201051344000417","219011344069620",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,312983.2,312983.2,16362,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688231,14590.00
01/13/2016 07:30,2,0.000,ALERT,210.80,298.17,59.965,1452688204,"274151322000083","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,588024.2,588024.2,5512,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688233,14591.00
01/13/2016 07:30,2,0.000,ALERT,211.48,297.87,59.970,1452688204,"274151322000076","219011344069620",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,624643.0,624643.0,5498,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688235,14592.00
01/13/2016 07:30,2,0.000,ALERT,211.93,301.77,59.970,1452688204,"201051344000868","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,304683.9,304683.9,11612,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688237,14593.00
01/13/2016 07:30,2,0.000,ALERT,210.80,299.07,59.965,1452688204,"274151322000095","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,617330.2,617330.2,5526,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688239,14594.00
01/13/2016 07:30,2,0.000,ALERT,211.48,300.57,59.981,1452688204,"201051344000988","219011344069620",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,304676.0,304676.0,11655,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688241,14595.00
01/13/2016 07:30,2,0.000,ALERT,210.35,297.57,59.944,1452688204,"201051344001025","219011344069620",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,317039.9,317039.9,16276,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688242,14596.00
01/13/2016 07:30,2,0.000,ALERT,211.70,301.17,59.981,1452688204,"201051344000458","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,314762.3,314762.3,11655,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688244,14597.00
01/13/2016 07:30,2,0.000,ALERT,212.16,300.57,59.975,1452688204,"201051344000853","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,312072.1,312072.1,11621,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688246,14598.00
01/13/2016 07:30,2,0.000,ALERT,210.80,298.47,59.965,1452688204,"201051344000685","219011344069620",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,318327.1,318327.1,16325,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688248,14599.00
01/13/2016 07:30,2,0.000,ALERT,210.57,297.57,60.007,1452688204,"201051344000917","219011344069620",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,316040.3,316040.3,16323,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688249,14600.00
01/13/2016 07:30,2,0.000,ALERT,210.80,298.47,59.986,1452688204,"201051344001145","219011344069620",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,319261.9,319261.9,16319,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688251,14601.00
01/13/2016 07:30,2,0.000,ALERT,210.35,297.26,59.986,1452688204,"201051344000651","219011344069620",0.00,-14.00,0,296.06,299.97,0.0,0.0,0.000,313412.4,313412.4,16303,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688253,14602.00
01/13/2016 07:30,2,0.000,ALERT,210.12,297.87,59.975,1452688204,"274151322000088","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,570913.9,570913.9,5419,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688255,14603.00
01/13/2016 07:30,2,0.000,ALERT,211.25,297.57,59.975,1452688204,"274151322000068","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,478002.7,478002.7,5745,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688257,14604.00
01/13/2016 07:30,2,0.000,ALERT,210.12,298.47,59.981,1452688204,"201051344001135","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,309881.0,309881.0,16283,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688258,14605.00
01/13/2016 07:30,2,0.000,ALERT,211.25,301.77,59.981,1452688204,"201051344000594","219011344069620",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,315783.3,315783.3,11664,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688260,14606.00
01/13/2016 07:30,2,0.000,ALERT,210.57,297.87,60.012,1452688204,"201051344001203","219011344069620",0.00,-13.00,0,296.66,302.07,0.0,0.0,0.000,316355.6,316355.6,16297,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688262,14607.00
01/13/2016 07:30,2,0.000,ALERT,210.57,298.77,59.981,1452688204,"274151322000054","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,583266.2,583266.2,5432,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688264,14608.00
01/13/2016 07:30,2,0.000,ALERT,211.93,300.87,59.959,1452688204,"201051344000867","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,305020.0,305020.0,11649,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688266,14609.00
01/13/2016 07:30,2,0.000,ALERT,210.35,298.17,59.959,1452688204,"201051344001093","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,314837.5,314837.5,16300,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688268,14610.00
01/13/2016 07:30,2,0.000,ALERT,211.25,300.87,59.991,1452688204,"201051344000900","219011344069620",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,318377.0,318377.0,11588,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688269,14611.00
01/13/2016 07:30,2,0.000,ALERT,211.70,299.97,59.996,1452688204,"201051344000648","219011344069620",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,312007.1,312007.1,11629,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688271,14612.00
01/13/2016 07:30,2,0.000,ALERT,211.70,301.17,60.018,1452688204,"201051344000569","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,320015.5,320015.5,11565,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688273,14613.00
01/13/2016 07:30,2,0.000,ALERT,211.48,300.87,59.986,1452688204,"201051344000983","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,314888.4,314888.4,11608,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688275,14614.00
01/13/2016 07:30,2,0.000,ALERT,211.70,300.57,60.034,1452688204,"201051344001158","219011344069620",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,309925.1,309925.1,11679,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688277,14615.00
01/13/2016 07:30,2,0.000,ALERT,211.93,301.17,59.991,1452688204,"201051344000576","219011344069620",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,313025.6,313025.6,11584,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452688278,14616.00
01/13/2016 07:30,2,0.000,ALERT,210.57,296.66,59.991,1452688204,"274151322000087","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,558386.1,558386.1,5461,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452688280,14617.00
01/13/2016 07:45,2,0.000,ALERT,211.93,300.57,59.996,1452689103,"201051344000645","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,313284.6,313284.6,11605,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689105,14618.00
01/13/2016 07:45,2,0.000,ALERT,210.57,297.57,59.965,1452689103,"274151322000085","219011344069620",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,585918.7,585918.7,5449,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689107,14619.00
01/13/2016 07:45,2,0.000,ALERT,212.16,300.57,59.975,1452689103,"201051344000633","219011344069620",0.00,-12.00,0,297.26,302.68,0.0,0.0,0.000,305757.1,305757.1,11681,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689109,14620.00
