ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 07:45,2,0.000,ALERT,211.48,300.87,59.991,1452689103,"201051344000469","219011344069620",0.00,-14.00,0,298.17,302.98,0.0,0.0,0.000,307189.0,307189.0,11653,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689111,14621.00
01/13/2016 07:45,2,0.000,ALERT,209.67,297.26,59.991,1452689103,"201051344000646","219011344069620",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,311532.2,311532.2,16295,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689112,14622.00
01/13/2016 07:45,2,0.000,ALERT,210.12,298.47,59.991,1452689103,"274151322000052","219011344069620",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,593714.7,593714.7,5484,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689114,14623.00
01/13/2016 07:45,2,0.000,ALERT,210.35,298.17,60.028,1452689103,"201051344000585","219011344069620",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,316446.4,316446.4,16290,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689116,14624.00
01/13/2016 07:45,2,0.000,ALERT,209.90,297.87,59.986,1452689103,"201051344001230","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,314665.5,314665.5,16339,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689118,14625.00
01/13/2016 07:45,2,0.000,ALERT,210.35,298.47,59.996,1452689103,"201051344000582","219011344069620",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,309631.0,309631.0,16285,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689119,14626.00
01/13/2016 07:45,2,0.000,ALERT,209.44,297.57,59.996,1452689103,"201051344000955","219011344069620",0.00,-12.00,0,295.16,299.97,0.0,0.0,0.000,318975.3,318975.3,16267,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689121,14627.00
01/13/2016 07:45,2,0.000,ALERT,210.35,297.26,59.981,1452689103,"274151322000094","219011344069620",0.00,-13.00,0,295.46,299.37,0.0,0.0,0.000,477714.8,477714.8,5756,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689123,14628.00
01/13/2016 07:45,2,0.000,ALERT,211.48,301.17,59.981,1452689103,"201051344000579","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,320368.9,320368.9,11650,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689125,14629.00
01/13/2016 07:45,2,0.000,ALERT,209.67,297.57,60.002,1452689103,"201051344000890","219011344069620",0.00,-11.50,0,296.06,300.87,0.0,0.0,0.000,317114.0,317114.0,16349,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689127,14630.00
01/13/2016 07:45,2,0.000,ALERT,209.90,297.26,59.975,1452689103,"201051344000438","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,318909.6,318909.6,16299,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689129,14631.00
01/13/2016 07:45,2,0.000,ALERT,210.12,296.66,59.986,1452689103,"201051344000417","219011344069620",0.00,-11.50,0,294.86,299.37,0.0,0.0,0.000,312983.2,312983.2,16364,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689131,14632.00
01/13/2016 07:45,2,0.000,ALERT,210.35,297.57,59.959,1452689103,"274151322000083","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,588024.2,588024.2,5514,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689132,14633.00
01/13/2016 07:45,2,0.000,ALERT,211.03,297.87,59.981,1452689103,"274151322000076","219011344069620",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,624643.0,624643.0,5500,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689134,14634.00
01/13/2016 07:45,2,0.000,ALERT,211.25,300.87,59.991,1452689103,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,304683.9,304683.9,11614,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689136,14635.00
01/13/2016 07:45,2,0.000,ALERT,210.35,298.77,59.938,1452689103,"274151322000095","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,617330.2,617330.2,5528,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689138,14636.00
01/13/2016 07:45,2,0.000,ALERT,211.03,299.97,59.954,1452689103,"201051344000988","219011344069620",0.00,-11.50,0,296.36,302.68,0.0,0.0,0.000,304676.0,304676.0,11657,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689140,14637.00
01/13/2016 07:45,2,0.000,ALERT,209.67,296.66,60.023,1452689103,"201051344001025","219011344069620",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,317039.9,317039.9,16278,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689142,14638.00
01/13/2016 07:45,2,0.000,ALERT,211.03,300.57,59.986,1452689103,"201051344000458","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,314762.3,314762.3,11657,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689143,14639.00
01/13/2016 07:45,2,0.000,ALERT,211.70,300.27,59.986,1452689103,"201051344000853","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,312072.1,312072.1,11623,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689145,14640.00
01/13/2016 07:45,2,0.000,ALERT,210.12,296.96,59.996,1452689103,"201051344000685","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,318327.1,318327.1,16327,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689147,14641.00
01/13/2016 07:45,2,0.000,ALERT,210.12,296.66,60.002,1452689103,"201051344000917","219011344069620",0.00,-10.00,0,293.96,299.37,0.0,0.0,0.000,316040.3,316040.3,16325,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689149,14642.00
01/13/2016 07:45,2,0.000,ALERT,210.35,297.87,59.986,1452689103,"201051344001145","219011344069620",0.00,-12.00,0,296.06,300.27,0.0,0.0,0.000,319261.9,319261.9,16321,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689151,14643.00
01/13/2016 07:45,2,0.000,ALERT,210.12,296.66,59.991,1452689103,"201051344000651","219011344069620",0.00,-14.00,0,294.86,299.07,0.0,0.0,0.000,313412.4,313412.4,16305,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689153,14644.00
01/13/2016 07:45,2,0.000,ALERT,209.90,296.66,60.034,1452689103,"274151322000088","219011344069620",0.00,-10.00,0,295.46,299.67,0.0,0.0,0.000,570913.9,570913.9,5421,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689154,14645.00
01/13/2016 07:45,2,0.000,ALERT,211.03,296.96,59.975,1452689103,"274151322000068","219011344069620",0.00,-11.00,0,295.46,299.37,0.0,0.0,0.000,478002.7,478002.7,5747,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689156,14646.00
01/13/2016 07:45,2,0.000,ALERT,209.67,297.57,59.986,1452689103,"201051344001135","219011344069620",0.00,-12.00,0,295.76,300.27,0.0,0.0,0.000,309881.0,309881.0,16285,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689158,14647.00
01/13/2016 07:45,2,0.000,ALERT,210.80,300.57,59.981,1452689103,"201051344000594","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,315783.3,315783.3,11666,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689160,14648.00
01/13/2016 07:45,2,0.000,ALERT,209.90,296.96,59.975,1452689103,"201051344001203","219011344069620",0.00,-13.00,0,295.16,301.17,0.0,0.0,0.000,316355.6,316355.6,16299,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689162,14649.00
01/13/2016 07:45,2,0.000,ALERT,210.35,297.57,59.975,1452689103,"274151322000054","219011344069620",0.00,-10.00,0,295.76,300.57,0.0,0.0,0.000,583266.2,583266.2,5434,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689163,14650.00
01/13/2016 07:45,2,0.000,ALERT,211.70,299.67,59.991,1452689103,"201051344000867","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,305020.0,305020.0,11651,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689165,14651.00
01/13/2016 07:45,2,0.000,ALERT,209.90,297.57,59.975,1452689103,"201051344001093","219011344069620",0.00,-11.00,0,295.16,299.67,0.0,0.0,0.000,314837.5,314837.5,16302,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689167,14652.00
01/13/2016 07:45,2,0.000,ALERT,211.03,299.97,59.975,1452689103,"201051344000900","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,318377.0,318377.0,11590,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689169,14653.00
01/13/2016 07:45,2,0.000,ALERT,211.48,299.37,59.986,1452689103,"201051344000648","219011344069620",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,312007.1,312007.1,11631,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452689171,14654.00
01/13/2016 07:45,2,0.000,ALERT,211.25,300.57,60.002,1452689103,"201051344000569","219011344069620",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,320015.5,320015.5,11567,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689172,14655.00
01/13/2016 07:45,2,0.000,ALERT,211.03,299.97,59.975,1452689103,"201051344000983","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,314888.4,314888.4,11610,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689174,14656.00
01/13/2016 07:45,2,0.000,ALERT,211.48,300.27,59.970,1452689103,"201051344001158","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,309925.1,309925.1,11681,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689176,14657.00
01/13/2016 07:45,2,0.000,ALERT,211.70,300.87,59.975,1452689103,"201051344000576","219011344069620",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,313025.6,313025.6,11586,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689178,14658.00
01/13/2016 07:45,2,0.000,ALERT,210.35,296.36,59.975,1452689103,"274151322000087","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,558386.1,558386.1,5463,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452689180,14659.00
01/13/2016 08:00,2,0.000,ALERT,211.70,300.57,59.986,1452690003,"201051344000645","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,313284.6,313284.6,11607,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690005,14660.00
01/13/2016 08:00,2,0.000,ALERT,210.12,297.26,59.981,1452690003,"274151322000085","219011344069620",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,585918.7,585918.7,5451,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690007,14661.00
01/13/2016 08:00,2,0.000,ALERT,212.16,300.57,59.991,1452690003,"201051344000633","219011344069620",0.00,-12.00,0,296.66,302.37,0.0,0.0,0.000,305757.1,305757.1,11683,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690009,14662.00
01/13/2016 08:00,2,0.000,ALERT,211.48,300.57,59.991,1452690003,"201051344000469","219011344069620",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,307189.0,307189.0,11655,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690011,14663.00
01/13/2016 08:00,2,0.000,ALERT,209.90,297.57,59.996,1452690003,"201051344000646","219011344069620",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,311532.2,311532.2,16297,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690013,14664.00
01/13/2016 08:00,2,0.000,ALERT,210.12,298.47,59.986,1452690003,"274151322000052","219011344069620",0.00,-12.00,0,294.86,301.77,0.0,0.0,0.000,593714.7,593714.7,5486,0,0,0,L,1151911521,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690014,14665.00
01/13/2016 08:00,2,0.000,ALERT,210.35,298.17,59.996,1452690003,"201051344000585","219011344069620",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,316446.4,316446.4,16292,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690016,14666.00
01/13/2016 08:00,2,0.000,ALERT,210.35,298.47,60.002,1452690003,"201051344001230","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,314665.5,314665.5,16341,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690018,14667.00
01/13/2016 08:00,2,0.000,ALERT,210.80,299.07,59.991,1452690003,"201051344000582","219011344069620",0.00,-14.00,0,296.06,301.77,0.0,0.0,0.000,309631.0,309631.0,16287,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690020,14668.00
01/13/2016 08:00,2,0.000,ALERT,209.67,297.57,59.991,1452690003,"201051344000955","219011344069620",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,318975.3,318975.3,16269,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690022,14669.00
01/13/2016 08:00,2,0.000,ALERT,210.12,296.96,60.028,1452690003,"274151322000094","219011344069620",0.00,-13.00,0,294.56,300.27,0.0,0.0,0.000,477714.8,477714.8,5758,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690023,14670.00
01/13/2016 08:00,2,0.000,ALERT,211.48,301.47,59.986,1452690003,"201051344000579","219011344069620",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,320368.9,320368.9,11652,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690025,14671.00
01/13/2016 08:00,2,0.000,ALERT,209.90,297.87,59.975,1452690003,"201051344000890","219011344069620",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,317114.0,317114.0,16351,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690027,14672.00
01/13/2016 08:00,2,0.000,ALERT,210.12,297.26,59.981,1452690003,"201051344000438","219011344069620",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,318909.6,318909.6,16301,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690029,14673.00
01/13/2016 08:00,2,0.000,ALERT,210.12,296.96,60.018,1452690003,"201051344000417","219011344069620",0.00,-11.50,0,294.86,300.57,0.0,0.0,0.000,312983.2,312983.2,16366,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690031,14674.00
01/13/2016 08:00,2,0.000,ALERT,210.57,298.47,59.981,1452690003,"274151322000083","219011344069620",0.00,-11.50,0,295.46,301.77,0.0,0.0,0.000,588024.2,588024.2,5516,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690033,14675.00
01/13/2016 08:00,2,0.000,ALERT,210.80,297.26,59.970,1452690003,"274151322000076","219011344069620",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,624643.0,624643.0,5502,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690035,14676.00
01/13/2016 08:00,2,0.000,ALERT,211.25,301.17,59.975,1452690003,"201051344000868","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,304683.9,304683.9,11616,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690036,14677.00
01/13/2016 08:00,2,0.000,ALERT,210.12,298.77,59.944,1452690003,"274151322000095","219011344069620",0.00,-13.00,0,296.36,302.07,0.0,0.0,0.000,617330.2,617330.2,5530,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690038,14678.00
01/13/2016 08:00,2,0.000,ALERT,211.03,300.27,59.981,1452690003,"201051344000988","219011344069620",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,304676.0,304676.0,11659,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690040,14679.00
01/13/2016 08:00,2,0.000,ALERT,209.44,296.36,59.986,1452690003,"201051344001025","219011344069620",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,317039.9,317039.9,16280,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690042,14680.00
01/13/2016 08:00,2,0.000,ALERT,211.03,300.27,59.986,1452690003,"201051344000458","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314762.3,314762.3,11659,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690043,14681.00
01/13/2016 08:00,2,0.000,ALERT,211.70,300.27,59.981,1452690003,"201051344000853","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,312072.1,312072.1,11625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690045,14682.00
01/13/2016 08:00,2,0.000,ALERT,210.35,297.26,59.996,1452690003,"201051344000685","219011344069620",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,318327.1,318327.1,16329,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690047,14683.00
01/13/2016 08:00,2,0.000,ALERT,210.35,297.26,60.028,1452690003,"201051344000917","219011344069620",0.00,-10.00,0,293.96,300.27,0.0,0.0,0.000,316040.3,316040.3,16327,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690049,14684.00
01/13/2016 08:00,2,0.000,ALERT,210.12,297.87,59.981,1452690003,"201051344001145","219011344069620",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,319261.9,319261.9,16323,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690051,14685.00
01/13/2016 08:00,2,0.000,ALERT,209.90,296.66,59.981,1452690003,"201051344000651","219011344069620",0.00,-14.00,0,294.86,300.27,0.0,0.0,0.000,313412.4,313412.4,16307,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690052,14686.00
01/13/2016 08:00,2,0.000,ALERT,209.90,297.26,59.981,1452690003,"274151322000088","219011344069620",0.00,-10.00,0,294.56,300.87,0.0,0.0,0.000,570913.9,570913.9,5423,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690054,14687.00
01/13/2016 08:00,2,0.000,ALERT,210.80,296.96,59.975,1452690003,"274151322000068","219011344069620",0.00,-11.00,0,294.56,300.27,0.0,0.0,0.000,478002.7,478002.7,5749,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690056,14688.00
01/13/2016 08:00,2,0.000,ALERT,209.44,297.26,59.938,1452690003,"201051344001135","219011344069620",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,309881.0,309881.0,16287,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690058,14689.00
01/13/2016 08:00,2,0.000,ALERT,210.80,300.87,59.975,1452690003,"201051344000594","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,315783.3,315783.3,11668,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690060,14690.00
01/13/2016 08:00,2,0.000,ALERT,209.67,296.66,59.986,1452690003,"201051344001203","219011344069620",0.00,-13.00,0,295.16,301.77,0.0,0.0,0.000,316355.6,316355.6,16301,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690061,14691.00
01/13/2016 08:00,2,0.000,ALERT,209.90,297.57,59.933,1452690003,"274151322000054","219011344069620",0.00,-11.00,0,294.86,301.47,0.0,0.0,0.000,583266.2,583266.2,5436,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690063,14692.00
01/13/2016 08:00,2,0.000,ALERT,211.48,299.67,59.928,1452690003,"201051344000867","219011344069620",0.00,-11.00,0,297.26,302.68,0.0,0.0,0.000,305020.0,305020.0,11653,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690065,14693.00
01/13/2016 08:00,2,0.000,ALERT,210.12,297.57,59.954,1452690003,"201051344001093","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,314837.5,314837.5,16304,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690067,14694.00
01/13/2016 08:00,2,0.000,ALERT,210.80,300.27,59.975,1452690003,"201051344000900","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,318377.0,318377.0,11592,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690069,14695.00
01/13/2016 08:00,2,0.000,ALERT,211.48,299.67,59.981,1452690003,"201051344000648","219011344069620",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,312007.1,312007.1,11633,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690070,14696.00
01/13/2016 08:00,2,0.000,ALERT,210.57,299.67,59.970,1452690003,"201051344000569","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,320015.5,320015.5,11569,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690072,14697.00
01/13/2016 08:00,2,0.000,ALERT,210.80,299.97,59.975,1452690003,"201051344000983","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,314888.4,314888.4,11612,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690074,14698.00
01/13/2016 08:00,2,0.000,ALERT,211.25,300.27,59.981,1452690003,"201051344001158","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,309925.1,309925.1,11683,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690076,14699.00
01/13/2016 08:00,2,0.000,ALERT,211.48,300.87,59.981,1452690003,"201051344000576","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,313025.6,313025.6,11588,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690078,14700.00
01/13/2016 08:00,2,0.000,ALERT,210.12,296.66,59.986,1452690003,"274151322000087","219011344069620",0.00,-10.00,0,293.96,300.27,0.0,0.0,0.000,558386.1,558386.1,5465,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690080,14701.00
01/13/2016 08:15,2,0.000,ALERT,212.16,301.17,59.954,1452690903,"201051344000645","219011344069620",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,313284.6,313284.6,11609,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690905,14702.00
01/13/2016 08:15,2,0.000,ALERT,210.57,298.77,59.991,1452690903,"274151322000085","219011344069620",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,585918.7,585918.7,5453,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690907,14703.00
01/13/2016 08:15,2,0.000,ALERT,212.38,300.57,59.991,1452690903,"201051344000633","219011344069620",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,305757.1,305757.1,11685,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690909,14704.00
01/13/2016 08:15,2,0.000,ALERT,211.70,300.87,59.959,1452690903,"201051344000469","219011344069620",0.00,-14.00,0,297.26,302.07,0.0,0.0,0.000,307189.0,307189.0,11657,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690911,14705.00
01/13/2016 08:15,2,0.000,ALERT,209.90,297.57,60.012,1452690903,"201051344000646","219011344069620",0.00,-13.00,0,294.86,299.37,0.0,0.0,0.000,311532.2,311532.2,16299,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690913,14706.00
01/13/2016 08:15,2,0.000,ALERT,210.12,298.77,60.002,1452690903,"274151322000052","219011344069620",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,593714.7,593714.7,5488,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690914,14707.00
01/13/2016 08:15,2,0.000,ALERT,210.35,298.17,60.028,1452690903,"201051344000585","219011344069620",0.00,-11.50,0,295.16,299.67,0.0,0.0,0.000,316446.4,316446.4,16294,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690916,14708.00
01/13/2016 08:15,2,0.000,ALERT,210.12,298.17,59.996,1452690903,"201051344001230","219011344069620",0.00,-12.00,0,295.46,299.67,0.0,0.0,0.000,314665.5,314665.5,16343,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690918,14709.00
01/13/2016 08:15,2,0.000,ALERT,210.80,298.77,59.949,1452690903,"201051344000582","219011344069620",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,309631.0,309631.0,16289,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690920,14710.00
01/13/2016 08:15,2,0.000,ALERT,209.67,297.57,59.938,1452690903,"201051344000955","219011344069620",0.00,-12.00,0,294.86,299.37,0.0,0.0,0.000,318975.3,318975.3,16271,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690922,14711.00
01/13/2016 08:15,2,0.000,ALERT,210.35,297.87,59.986,1452690903,"274151322000094","219011344069620",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,477714.8,477714.8,5760,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690923,14712.00
01/13/2016 08:15,2,0.000,ALERT,211.70,301.17,59.944,1452690903,"201051344000579","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,320368.9,320368.9,11654,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690925,14713.00
01/13/2016 08:15,2,0.000,ALERT,210.12,298.47,59.986,1452690903,"201051344000890","219011344069620",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,317114.0,317114.0,16353,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690927,14714.00
01/13/2016 08:15,2,0.000,ALERT,210.35,297.87,59.986,1452690903,"201051344000438","219011344069620",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,318909.6,318909.6,16303,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690929,14715.00
01/13/2016 08:15,2,0.000,ALERT,210.57,297.57,60.018,1452690903,"201051344000417","219011344069620",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,312983.2,312983.2,16368,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690931,14716.00
01/13/2016 08:15,2,0.000,ALERT,210.80,299.07,59.981,1452690903,"274151322000083","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,588024.2,588024.2,5518,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690933,14717.00
01/13/2016 08:15,2,0.000,ALERT,211.25,299.07,59.975,1452690903,"274151322000076","219011344069620",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,624643.0,624643.0,5504,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690934,14718.00
01/13/2016 08:15,2,0.000,ALERT,211.48,301.47,59.975,1452690903,"201051344000868","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,304683.9,304683.9,11618,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690936,14719.00
01/13/2016 08:15,2,0.000,ALERT,210.57,299.67,59.975,1452690903,"274151322000095","219011344069620",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,617330.2,617330.2,5532,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690938,14720.00
01/13/2016 08:15,2,0.000,ALERT,211.48,300.27,59.981,1452690903,"201051344000988","219011344069620",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,304676.0,304676.0,11661,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690940,14721.00
01/13/2016 08:15,2,0.000,ALERT,209.90,296.96,59.981,1452690903,"201051344001025","219011344069620",0.00,-13.00,0,294.56,299.97,0.0,0.0,0.000,317039.9,317039.9,16282,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690942,14722.00
01/13/2016 08:15,2,0.000,ALERT,211.48,300.87,59.981,1452690903,"201051344000458","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,314762.3,314762.3,11661,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690944,14723.00
01/13/2016 08:15,2,0.000,ALERT,212.16,300.57,60.007,1452690903,"201051344000853","219011344069620",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,312072.1,312072.1,11627,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690945,14724.00
01/13/2016 08:15,2,0.000,ALERT,210.57,297.87,59.949,1452690903,"201051344000685","219011344069620",0.00,-12.00,0,295.16,299.37,0.0,0.0,0.000,318327.1,318327.1,16331,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690947,14725.00
01/13/2016 08:15,2,0.000,ALERT,210.57,297.57,59.975,1452690903,"201051344000917","219011344069620",0.00,-11.00,0,294.26,299.07,0.0,0.0,0.000,316040.3,316040.3,16329,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690949,14726.00
01/13/2016 08:15,2,0.000,ALERT,210.57,298.17,59.981,1452690903,"201051344001145","219011344069620",0.00,-12.00,0,295.46,300.27,0.0,0.0,0.000,319261.9,319261.9,16325,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690951,14727.00
01/13/2016 08:15,2,0.000,ALERT,210.35,297.26,60.018,1452690903,"201051344000651","219011344069620",0.00,-15.00,0,294.56,299.07,0.0,0.0,0.000,313412.4,313412.4,16309,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690952,14728.00
01/13/2016 08:15,2,0.000,ALERT,210.12,298.47,59.981,1452690903,"274151322000088","219011344069620",0.00,-11.00,0,294.56,299.67,0.0,0.0,0.000,570913.9,570913.9,5425,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690954,14729.00
01/13/2016 08:15,2,0.000,ALERT,211.25,298.17,59.975,1452690903,"274151322000068","219011344069620",0.00,-11.50,0,294.56,299.07,0.0,0.0,0.000,478002.7,478002.7,5751,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690956,14730.00
01/13/2016 08:15,2,0.000,ALERT,209.90,297.87,60.018,1452690903,"201051344001135","219011344069620",0.00,-13.00,0,295.16,300.27,0.0,0.0,0.000,309881.0,309881.0,16289,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690958,14731.00
01/13/2016 08:15,2,0.000,ALERT,211.25,300.87,59.981,1452690903,"201051344000594","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,315783.3,315783.3,11670,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690960,14732.00
01/13/2016 08:15,2,0.000,ALERT,210.12,297.57,59.986,1452690903,"201051344001203","219011344069620",0.00,-14.00,0,294.86,301.17,0.0,0.0,0.000,316355.6,316355.6,16303,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690961,14733.00
01/13/2016 08:15,2,0.000,ALERT,210.12,298.47,60.007,1452690903,"274151322000054","219011344069620",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,583266.2,583266.2,5438,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690963,14734.00
01/13/2016 08:15,2,0.000,ALERT,211.93,300.27,60.002,1452690903,"201051344000867","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,305020.0,305020.0,11655,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690965,14735.00
01/13/2016 08:15,2,0.000,ALERT,210.12,297.87,59.975,1452690903,"201051344001093","219011344069620",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,314837.5,314837.5,16306,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690967,14736.00
01/13/2016 08:15,2,0.000,ALERT,211.03,299.97,59.986,1452690903,"201051344000900","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,318377.0,318377.0,11594,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690969,14737.00
01/13/2016 08:15,2,0.000,ALERT,211.48,299.37,59.959,1452690903,"201051344000648","219011344069620",0.00,-14.00,0,296.06,302.07,0.0,0.0,0.000,312007.1,312007.1,11635,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452690970,14738.00
01/13/2016 08:15,2,0.000,ALERT,211.48,300.57,59.975,1452690903,"201051344000569","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,320015.5,320015.5,11571,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690972,14739.00
01/13/2016 08:15,2,0.000,ALERT,211.25,300.57,59.975,1452690903,"201051344000983","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,314888.4,314888.4,11614,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690974,14740.00
01/13/2016 08:15,2,0.000,ALERT,211.70,300.27,59.981,1452690903,"201051344001158","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,309925.1,309925.1,11685,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690976,14741.00
01/13/2016 08:15,2,0.000,ALERT,211.93,301.17,59.975,1452690903,"201051344000576","219011344069620",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,313025.6,313025.6,11590,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690978,14742.00
01/13/2016 08:15,2,0.000,ALERT,210.57,297.87,59.981,1452690903,"274151322000087","219011344069620",0.00,-11.00,0,294.86,299.07,0.0,0.0,0.000,558386.1,558386.1,5467,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452690979,14743.00
01/13/2016 08:30,2,0.000,ALERT,212.38,301.17,59.986,1452691803,"201051344000645","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,313284.6,313284.6,11611,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691805,14744.00
01/13/2016 08:30,2,0.000,ALERT,210.80,298.47,60.002,1452691803,"274151322000085","219011344069620",0.00,-11.00,0,295.76,300.27,0.0,0.0,0.000,585918.7,585918.7,5455,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691807,14745.00
01/13/2016 08:30,2,0.000,ALERT,212.38,300.87,60.002,1452691803,"201051344000633","219011344069620",0.00,-13.00,0,296.36,302.37,0.0,0.0,0.000,305757.1,305757.1,11687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691809,14746.00
01/13/2016 08:30,2,0.000,ALERT,211.93,301.17,59.996,1452691803,"201051344000469","219011344069620",0.00,-14.00,0,296.96,302.68,0.0,0.0,0.000,307189.0,307189.0,11659,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691811,14747.00
01/13/2016 08:30,2,0.000,ALERT,210.57,298.77,60.012,1452691803,"201051344000646","219011344069620",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,311532.2,311532.2,16301,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691812,14748.00
01/13/2016 08:30,2,0.000,ALERT,210.35,299.37,60.002,1452691803,"274151322000052","219011344069620",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,593714.7,593714.7,5490,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691814,14749.00
01/13/2016 08:30,2,0.000,ALERT,211.03,299.07,59.996,1452691803,"201051344000585","219011344069620",0.00,-12.00,0,294.86,300.57,0.0,0.0,0.000,316446.4,316446.4,16296,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691816,14750.00
01/13/2016 08:30,2,0.000,ALERT,210.80,299.07,59.996,1452691803,"201051344001230","219011344069620",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,314665.5,314665.5,16345,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691818,14751.00
01/13/2016 08:30,2,0.000,ALERT,211.48,299.67,60.002,1452691803,"201051344000582","219011344069620",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,309631.0,309631.0,16291,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691820,14752.00
01/13/2016 08:30,2,0.000,ALERT,210.35,298.47,59.996,1452691803,"201051344000955","219011344069620",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,318975.3,318975.3,16273,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691821,14753.00
01/13/2016 08:30,2,0.000,ALERT,210.80,298.17,59.959,1452691803,"274151322000094","219011344069620",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,477714.8,477714.8,5762,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691823,14754.00
01/13/2016 08:30,2,0.000,ALERT,211.70,301.77,59.996,1452691803,"201051344000579","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,320368.9,320368.9,11656,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691825,14755.00
01/13/2016 08:30,2,0.000,ALERT,210.35,298.77,59.996,1452691803,"201051344000890","219011344069620",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,317114.0,317114.0,16355,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691827,14756.00
01/13/2016 08:30,2,0.000,ALERT,210.80,298.17,59.996,1452691803,"201051344000438","219011344069620",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,318909.6,318909.6,16305,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691829,14757.00
01/13/2016 08:30,2,0.000,ALERT,210.80,297.87,59.991,1452691803,"201051344000417","219011344069620",0.00,-12.00,0,294.86,299.67,0.0,0.0,0.000,312983.2,312983.2,16370,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691831,14758.00
01/13/2016 08:30,2,0.000,ALERT,210.80,299.07,59.981,1452691803,"274151322000083","219011344069620",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,588024.2,588024.2,5520,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691833,14759.00
01/13/2016 08:30,2,0.000,ALERT,211.48,299.07,60.034,1452691803,"274151322000076","219011344069620",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,624643.0,624643.0,5506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691835,14760.00
01/13/2016 08:30,2,0.000,ALERT,211.70,301.47,59.991,1452691803,"201051344000868","219011344069620",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,304683.9,304683.9,11620,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691836,14761.00
01/13/2016 08:30,2,0.000,ALERT,210.80,299.97,59.991,1452691803,"274151322000095","219011344069620",0.00,-14.00,0,296.96,301.17,0.0,0.0,0.000,617330.2,617330.2,5534,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691838,14762.00
01/13/2016 08:30,2,0.000,ALERT,211.25,300.57,60.018,1452691803,"201051344000988","219011344069620",0.00,-11.50,0,295.46,302.37,0.0,0.0,0.000,304676.0,304676.0,11663,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691840,14763.00
01/13/2016 08:30,2,0.000,ALERT,210.35,297.57,59.996,1452691803,"201051344001025","219011344069620",0.00,-14.00,0,294.86,300.87,0.0,0.0,0.000,317039.9,317039.9,16284,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691842,14764.00
01/13/2016 08:30,2,0.000,ALERT,211.48,300.87,60.002,1452691803,"201051344000458","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,314762.3,314762.3,11663,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691844,14765.00
