ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 08:30,2,0.000,ALERT,212.16,300.87,60.002,1452691803,"201051344000853","219011344069620",0.00,-12.00,0,298.17,302.68,0.0,0.0,0.000,312072.1,312072.1,11629,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691845,14766.00
01/13/2016 08:30,2,0.000,ALERT,211.03,298.17,60.007,1452691803,"201051344000685","219011344069620",0.00,-12.00,0,295.16,300.27,0.0,0.0,0.000,318327.1,318327.1,16333,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691847,14767.00
01/13/2016 08:30,2,0.000,ALERT,211.03,298.17,60.023,1452691803,"201051344000917","219011344069620",0.00,-11.00,0,294.26,299.67,0.0,0.0,0.000,316040.3,316040.3,16331,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691849,14768.00
01/13/2016 08:30,2,0.000,ALERT,211.25,299.07,60.002,1452691803,"201051344001145","219011344069620",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,319261.9,319261.9,16327,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691851,14769.00
01/13/2016 08:30,2,0.000,ALERT,210.80,297.87,60.002,1452691803,"201051344000651","219011344069620",0.00,-15.00,0,294.86,299.67,0.0,0.0,0.000,313412.4,313412.4,16311,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691853,14770.00
01/13/2016 08:30,2,0.000,ALERT,210.35,298.47,60.002,1452691803,"274151322000088","219011344069620",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,570913.9,570913.9,5427,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691854,14771.00
01/13/2016 08:30,2,0.000,ALERT,211.48,297.87,60.002,1452691803,"274151322000068","219011344069620",0.00,-11.50,0,295.16,299.37,0.0,0.0,0.000,478002.7,478002.7,5753,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691856,14772.00
01/13/2016 08:30,2,0.000,ALERT,210.35,298.47,60.002,1452691803,"201051344001135","219011344069620",0.00,-13.00,0,295.46,300.87,0.0,0.0,0.000,309881.0,309881.0,16291,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691858,14773.00
01/13/2016 08:30,2,0.000,ALERT,211.25,300.87,60.034,1452691803,"201051344000594","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,315783.3,315783.3,11672,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691860,14774.00
01/13/2016 08:30,2,0.000,ALERT,210.57,297.87,60.002,1452691803,"201051344001203","219011344069620",0.00,-14.00,0,295.16,301.77,0.0,0.0,0.000,316355.6,316355.6,16305,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691862,14775.00
01/13/2016 08:30,2,0.000,ALERT,210.57,298.77,59.986,1452691803,"274151322000054","219011344069620",0.00,-11.00,0,295.76,300.57,0.0,0.0,0.000,583266.2,583266.2,5440,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691863,14776.00
01/13/2016 08:30,2,0.000,ALERT,211.93,300.57,59.954,1452691803,"201051344000867","219011344069620",0.00,-11.50,0,297.57,302.98,0.0,0.0,0.000,305020.0,305020.0,11657,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691865,14777.00
01/13/2016 08:30,2,0.000,ALERT,210.57,298.17,60.028,1452691803,"201051344001093","219011344069620",0.00,-11.00,0,295.16,299.97,0.0,0.0,0.000,314837.5,314837.5,16308,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691867,14778.00
01/13/2016 08:30,2,0.000,ALERT,211.48,300.87,60.023,1452691803,"201051344000900","219011344069620",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,318377.0,318377.0,11596,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691869,14779.00
01/13/2016 08:30,2,0.000,ALERT,211.70,299.97,59.996,1452691803,"201051344000648","219011344069620",0.00,-14.00,0,297.26,302.68,0.0,0.0,0.000,312007.1,312007.1,11637,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691871,14780.00
01/13/2016 08:30,2,0.000,ALERT,211.70,301.17,59.996,1452691803,"201051344000569","219011344069620",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,320015.5,320015.5,11573,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691872,14781.00
01/13/2016 08:30,2,0.000,ALERT,211.70,300.87,59.996,1452691803,"201051344000983","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,314888.4,314888.4,11616,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691874,14782.00
01/13/2016 08:30,2,0.000,ALERT,212.16,300.87,59.991,1452691803,"201051344001158","219011344069620",0.00,-15.00,0,297.57,302.37,0.0,0.0,0.000,309925.1,309925.1,11687,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691876,14783.00
01/13/2016 08:30,2,0.000,ALERT,212.16,301.17,59.996,1452691803,"201051344000576","219011344069620",0.00,-15.00,0,298.17,302.98,0.0,0.0,0.000,313025.6,313025.6,11592,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452691878,14784.00
01/13/2016 08:30,2,0.000,ALERT,210.57,297.57,59.981,1452691803,"274151322000087","219011344069620",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,558386.1,558386.1,5469,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452691880,14785.00
01/13/2016 08:45,2,0.000,ALERT,213.06,302.37,60.012,1452692703,"201051344000645","219011344069620",0.00,-12.00,0,299.07,303.88,0.0,0.0,0.000,313284.6,313284.6,11613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452692705,14786.00
01/13/2016 08:45,2,0.000,ALERT,211.48,299.67,60.012,1452692703,"274151322000085","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,585918.7,585918.7,5457,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692707,14787.00
01/13/2016 08:45,2,0.000,ALERT,213.06,302.07,60.023,1452692703,"201051344000633","219011344069620",0.00,-13.00,0,297.26,303.58,0.0,0.0,0.000,305757.1,305757.1,11689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692709,14788.00
01/13/2016 08:45,2,0.000,ALERT,212.38,302.07,60.012,1452692703,"201051344000469","219011344069620",0.00,-14.00,0,298.17,303.58,0.0,0.0,0.000,307189.0,307189.0,11661,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692710,14789.00
01/13/2016 08:45,2,0.000,ALERT,210.80,299.37,60.039,1452692703,"201051344000646","219011344069620",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,311532.2,311532.2,16303,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692712,14790.00
01/13/2016 08:45,2,0.000,ALERT,211.03,300.57,60.018,1452692703,"274151322000052","219011344069620",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,593714.7,593714.7,5492,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692714,14791.00
01/13/2016 08:45,2,0.000,ALERT,211.03,299.67,60.018,1452692703,"201051344000585","219011344069620",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,316446.4,316446.4,16298,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692716,14792.00
01/13/2016 08:45,2,0.000,ALERT,211.03,299.37,60.023,1452692703,"201051344001230","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,314665.5,314665.5,16347,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692718,14793.00
01/13/2016 08:45,2,0.000,ALERT,211.48,300.27,60.018,1452692703,"201051344000582","219011344069620",0.00,-14.00,0,297.57,301.77,0.0,0.0,0.000,309631.0,309631.0,16293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692719,14794.00
01/13/2016 08:45,2,0.000,ALERT,210.57,299.07,60.018,1452692703,"201051344000955","219011344069620",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,318975.3,318975.3,16275,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692721,14795.00
01/13/2016 08:45,2,0.000,ALERT,211.25,298.47,60.012,1452692703,"274151322000094","219011344069620",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,5764,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692723,14796.00
01/13/2016 08:45,2,0.000,ALERT,212.38,302.98,60.018,1452692703,"201051344000579","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,320368.9,320368.9,11658,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692725,14797.00
01/13/2016 08:45,2,0.000,ALERT,210.80,299.37,60.018,1452692703,"201051344000890","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,317114.0,317114.0,16357,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692727,14798.00
01/13/2016 08:45,2,0.000,ALERT,211.03,299.07,60.023,1452692703,"201051344000438","219011344069620",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,318909.6,318909.6,16307,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452692729,14799.00
01/13/2016 08:45,2,0.000,ALERT,211.03,298.47,60.034,1452692703,"201051344000417","219011344069620",0.00,-13.00,0,295.76,300.27,0.0,0.0,0.000,312983.2,312983.2,16372,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692731,14800.00
01/13/2016 08:45,2,0.000,ALERT,211.48,299.67,60.007,1452692703,"274151322000083","219011344069620",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,588024.2,588024.2,5522,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692733,14801.00
01/13/2016 08:45,2,0.000,ALERT,211.93,299.37,60.018,1452692703,"274151322000076","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,624643.0,624643.0,5508,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692735,14802.00
01/13/2016 08:45,2,0.000,ALERT,212.16,302.68,59.975,1452692703,"201051344000868","219011344069620",0.00,-12.00,0,299.67,304.48,0.0,0.0,0.000,304683.9,304683.9,11622,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452692736,14803.00
01/13/2016 08:45,2,0.000,ALERT,211.25,300.57,60.012,1452692703,"274151322000095","219011344069620",0.00,-14.00,0,298.47,301.77,0.0,0.0,0.000,617330.2,617330.2,5536,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692738,14804.00
01/13/2016 08:45,2,0.000,ALERT,212.16,301.77,60.039,1452692703,"201051344000988","219011344069620",0.00,-12.00,0,296.36,303.28,0.0,0.0,0.000,304676.0,304676.0,11665,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452692740,14805.00
01/13/2016 08:45,2,0.000,ALERT,210.80,298.17,60.018,1452692703,"201051344001025","219011344069620",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,317039.9,317039.9,16286,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692742,14806.00
01/13/2016 08:45,2,0.000,ALERT,212.38,302.37,60.023,1452692703,"201051344000458","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,314762.3,314762.3,11665,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692743,14807.00
01/13/2016 08:45,2,0.000,ALERT,212.83,301.77,60.007,1452692703,"201051344000853","219011344069620",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,312072.1,312072.1,11631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692745,14808.00
01/13/2016 08:45,2,0.000,ALERT,211.48,299.37,60.002,1452692703,"201051344000685","219011344069620",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,318327.1,318327.1,16335,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692747,14809.00
01/13/2016 08:45,2,0.000,ALERT,211.48,298.77,60.002,1452692703,"201051344000917","219011344069620",0.00,-11.00,0,295.46,300.27,0.0,0.0,0.000,316040.3,316040.3,16333,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692749,14810.00
01/13/2016 08:45,2,0.000,ALERT,211.25,299.37,60.007,1452692703,"201051344001145","219011344069620",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,319261.9,319261.9,16329,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692751,14811.00
01/13/2016 08:45,2,0.000,ALERT,211.03,298.17,59.965,1452692703,"201051344000651","219011344069620",0.00,-15.00,0,296.06,300.27,0.0,0.0,0.000,313412.4,313412.4,16313,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692752,14812.00
01/13/2016 08:45,2,0.000,ALERT,210.80,298.77,59.996,1452692703,"274151322000088","219011344069620",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,570913.9,570913.9,5429,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692754,14813.00
01/13/2016 08:45,2,0.000,ALERT,211.93,299.07,59.975,1452692703,"274151322000068","219011344069620",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,478002.7,478002.7,5755,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692756,14814.00
01/13/2016 08:45,2,0.000,ALERT,210.80,299.37,60.002,1452692703,"201051344001135","219011344069620",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,309881.0,309881.0,16293,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452692758,14815.00
01/13/2016 08:45,2,0.000,ALERT,211.93,302.68,59.996,1452692703,"201051344000594","219011344069620",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,315783.3,315783.3,11674,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692760,14816.00
01/13/2016 08:45,2,0.000,ALERT,211.03,298.77,59.996,1452692703,"201051344001203","219011344069620",0.00,-14.00,0,295.76,302.37,0.0,0.0,0.000,316355.6,316355.6,16307,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692761,14817.00
01/13/2016 08:45,2,0.000,ALERT,211.25,299.37,60.007,1452692703,"274151322000054","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,583266.2,583266.2,5442,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692763,14818.00
01/13/2016 08:45,2,0.000,ALERT,212.61,301.47,60.002,1452692703,"201051344000867","219011344069620",0.00,-11.50,0,298.17,303.88,0.0,0.0,0.000,305020.0,305020.0,11659,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692765,14819.00
01/13/2016 08:45,2,0.000,ALERT,210.80,299.07,60.018,1452692703,"201051344001093","219011344069620",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,314837.5,314837.5,16310,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452692767,14820.00
01/13/2016 08:45,2,0.000,ALERT,212.16,302.37,60.007,1452692703,"201051344000900","219011344069620",0.00,-13.00,0,298.47,303.58,0.0,0.0,0.000,318377.0,318377.0,11598,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452692769,14821.00
01/13/2016 08:45,2,0.000,ALERT,212.61,301.17,60.023,1452692703,"201051344000648","219011344069620",0.00,-14.00,0,297.87,303.58,0.0,0.0,0.000,312007.1,312007.1,11639,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692770,14822.00
01/13/2016 08:45,2,0.000,ALERT,212.61,302.68,60.012,1452692703,"201051344000569","219011344069620",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,320015.5,320015.5,11575,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452692772,14823.00
01/13/2016 08:45,2,0.000,ALERT,212.38,302.37,59.996,1452692703,"201051344000983","219011344069620",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,314888.4,314888.4,11618,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692774,14824.00
01/13/2016 08:45,2,0.000,ALERT,212.38,302.07,59.996,1452692703,"201051344001158","219011344069620",0.00,-14.00,0,298.47,303.58,0.0,0.0,0.000,309925.1,309925.1,11689,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692776,14825.00
01/13/2016 08:45,2,0.000,ALERT,212.61,302.68,59.981,1452692703,"201051344000576","219011344069620",0.00,-12.00,0,299.07,304.18,0.0,0.0,0.000,313025.6,313025.6,11594,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692778,14826.00
01/13/2016 08:45,2,0.000,ALERT,211.25,298.17,59.981,1452692703,"274151322000087","219011344069620",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,558386.1,558386.1,5471,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452692780,14827.00
01/13/2016 09:00,2,0.000,ALERT,213.06,302.37,59.949,1452693603,"201051344000645","219011344069620",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,313284.6,313284.6,11615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693605,14828.00
01/13/2016 09:00,2,0.000,ALERT,211.70,299.37,59.944,1452693603,"274151322000085","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,585918.7,585918.7,5459,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693607,14829.00
01/13/2016 09:00,2,0.000,ALERT,213.29,301.77,59.922,1452693603,"201051344000633","219011344069620",0.00,-13.00,0,298.47,303.88,0.0,0.0,0.000,305757.1,305757.1,11691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693609,14830.00
01/13/2016 09:00,2,0.000,ALERT,212.83,302.07,59.917,1452693603,"201051344000469","219011344069620",0.00,-14.00,0,299.37,303.88,0.0,0.0,0.000,307189.0,307189.0,11663,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693611,14831.00
01/13/2016 09:00,2,0.000,ALERT,211.70,300.57,59.944,1452693603,"201051344000646","219011344069620",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,311532.2,311532.2,16305,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693613,14832.00
01/13/2016 09:00,2,0.000,ALERT,211.25,299.37,59.944,1452693603,"274151322000052","219011344069620",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,593714.7,593714.7,5494,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693614,14833.00
01/13/2016 09:00,2,0.000,ALERT,211.70,300.27,59.949,1452693603,"201051344000585","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,316446.4,316446.4,16300,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693616,14834.00
01/13/2016 09:00,2,0.000,ALERT,211.70,300.57,59.949,1452693603,"201051344001230","219011344069620",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,314665.5,314665.5,16349,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693618,14835.00
01/13/2016 09:00,2,0.000,ALERT,212.16,301.17,59.954,1452693603,"201051344000582","219011344069620",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,309631.0,309631.0,16295,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693620,14836.00
01/13/2016 09:00,2,0.000,ALERT,211.25,300.27,59.949,1452693603,"201051344000955","219011344069620",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,318975.3,318975.3,16277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693622,14837.00
01/13/2016 09:00,2,0.000,ALERT,211.25,298.47,59.938,1452693603,"274151322000094","219011344069620",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,477714.8,477714.8,5766,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693623,14838.00
01/13/2016 09:00,2,0.000,ALERT,212.61,302.68,59.949,1452693603,"201051344000579","219011344069620",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,320368.9,320368.9,11660,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693625,14839.00
01/13/2016 09:00,2,0.000,ALERT,211.48,300.57,59.954,1452693603,"201051344000890","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,317114.0,317114.0,16359,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693627,14840.00
01/13/2016 09:00,2,0.000,ALERT,211.93,300.27,59.949,1452693603,"201051344000438","219011344069620",0.00,-13.00,0,297.26,302.07,0.0,0.0,0.000,318909.6,318909.6,16309,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693629,14841.00
01/13/2016 09:00,2,0.000,ALERT,211.93,299.97,59.949,1452693603,"201051344000417","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,312983.2,312983.2,16374,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693631,14842.00
01/13/2016 09:00,2,0.000,ALERT,211.70,300.57,59.933,1452693603,"274151322000083","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,588024.2,588024.2,5524,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693633,14843.00
01/13/2016 09:00,2,0.000,ALERT,212.16,299.67,59.944,1452693603,"274151322000076","219011344069620",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,624643.0,624643.0,5510,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693635,14844.00
01/13/2016 09:00,2,0.000,ALERT,212.83,303.28,59.954,1452693603,"201051344000868","219011344069620",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,304683.9,304683.9,11624,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693637,14845.00
01/13/2016 09:00,2,0.000,ALERT,211.48,300.57,59.949,1452693603,"274151322000095","219011344069620",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,617330.2,617330.2,5538,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693638,14846.00
01/13/2016 09:00,2,0.000,ALERT,212.38,302.07,59.975,1452693603,"201051344000988","219011344069620",0.00,-12.00,0,297.87,303.58,0.0,0.0,0.000,304676.0,304676.0,11667,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693640,14847.00
01/13/2016 09:00,2,0.000,ALERT,211.25,299.37,59.986,1452693603,"201051344001025","219011344069620",0.00,-14.00,0,296.66,302.37,0.0,0.0,0.000,317039.9,317039.9,16288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693642,14848.00
01/13/2016 09:00,2,0.000,ALERT,212.38,302.07,59.949,1452693603,"201051344000458","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,314762.3,314762.3,11667,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693644,14849.00
01/13/2016 09:00,2,0.000,ALERT,213.06,302.07,59.970,1452693603,"201051344000853","219011344069620",0.00,-13.00,0,300.27,304.18,0.0,0.0,0.000,312072.1,312072.1,11633,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693645,14850.00
01/13/2016 09:00,2,0.000,ALERT,211.93,299.97,59.970,1452693603,"201051344000685","219011344069620",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,318327.1,318327.1,16337,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693647,14851.00
01/13/2016 09:00,2,0.000,ALERT,211.93,299.97,59.965,1452693603,"201051344000917","219011344069620",0.00,-11.00,0,296.36,301.17,0.0,0.0,0.000,316040.3,316040.3,16335,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693649,14852.00
01/13/2016 09:00,2,0.000,ALERT,211.93,300.57,59.975,1452693603,"201051344001145","219011344069620",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,319261.9,319261.9,16331,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693651,14853.00
01/13/2016 09:00,2,0.000,ALERT,211.93,299.97,60.007,1452693603,"201051344000651","219011344069620",0.00,-15.00,0,296.66,301.47,0.0,0.0,0.000,313412.4,313412.4,16315,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693653,14854.00
01/13/2016 09:00,2,0.000,ALERT,211.03,299.67,59.922,1452693603,"274151322000088","219011344069620",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,570913.9,570913.9,5431,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693654,14855.00
01/13/2016 09:00,2,0.000,ALERT,212.38,299.67,59.965,1452693603,"274151322000068","219011344069620",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,478002.7,478002.7,5757,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693656,14856.00
01/13/2016 09:00,2,0.000,ALERT,211.25,300.27,59.959,1452693603,"201051344001135","219011344069620",0.00,-13.00,0,297.26,302.37,0.0,0.0,0.000,309881.0,309881.0,16295,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693658,14857.00
01/13/2016 09:00,2,0.000,ALERT,212.16,302.68,59.959,1452693603,"201051344000594","219011344069620",0.00,-13.00,0,299.67,304.18,0.0,0.0,0.000,315783.3,315783.3,11676,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693660,14858.00
01/13/2016 09:00,2,0.000,ALERT,211.70,299.97,59.970,1452693603,"201051344001203","219011344069620",0.00,-14.00,0,296.96,303.28,0.0,0.0,0.000,316355.6,316355.6,16309,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693662,14859.00
01/13/2016 09:00,2,0.000,ALERT,211.48,299.97,59.954,1452693603,"274151322000054","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,583266.2,583266.2,5444,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693663,14860.00
01/13/2016 09:00,2,0.000,ALERT,213.06,301.47,59.928,1452693603,"201051344000867","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,305020.0,305020.0,11661,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452693665,14861.00
01/13/2016 09:00,2,0.000,ALERT,211.70,300.27,59.938,1452693603,"201051344001093","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,314837.5,314837.5,16312,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693667,14862.00
01/13/2016 09:00,2,0.000,ALERT,212.38,301.77,59.996,1452693603,"201051344000900","219011344069620",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,318377.0,318377.0,11600,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693669,14863.00
01/13/2016 09:00,2,0.000,ALERT,212.83,301.17,59.954,1452693603,"201051344000648","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,312007.1,312007.1,11641,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693671,14864.00
01/13/2016 09:00,2,0.000,ALERT,212.61,302.68,59.944,1452693603,"201051344000569","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,320015.5,320015.5,11577,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693672,14865.00
01/13/2016 09:00,2,0.000,ALERT,212.61,302.37,59.970,1452693603,"201051344000983","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,314888.4,314888.4,11620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693674,14866.00
01/13/2016 09:00,2,0.000,ALERT,212.83,302.37,59.975,1452693603,"201051344001158","219011344069620",0.00,-14.00,0,299.07,303.88,0.0,0.0,0.000,309925.1,309925.1,11691,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693676,14867.00
01/13/2016 09:00,2,0.000,ALERT,213.29,302.98,59.975,1452693603,"201051344000576","219011344069620",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,313025.6,313025.6,11596,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693678,14868.00
01/13/2016 09:00,2,0.000,ALERT,211.70,298.77,59.959,1452693603,"274151322000087","219011344069620",0.00,-11.00,0,296.06,300.27,0.0,0.0,0.000,558386.1,558386.1,5473,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452693679,14869.00
01/13/2016 09:15,2,0.000,ALERT,213.74,302.98,59.981,1452694504,"201051344000645","219011344069620",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,313284.6,313284.6,11617,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694506,14870.00
01/13/2016 09:15,2,0.000,ALERT,212.16,299.67,59.975,1452694504,"274151322000085","219011344069620",0.00,-11.50,0,297.57,304.78,0.0,0.0,0.000,585918.7,585918.7,5461,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694508,14871.00
01/13/2016 09:15,2,0.000,ALERT,213.96,302.68,59.986,1452694504,"201051344000633","219011344069620",0.00,-13.00,0,298.47,304.18,0.0,0.0,0.000,305757.1,305757.1,11693,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694509,14872.00
01/13/2016 09:15,2,0.000,ALERT,213.29,302.98,60.023,1452694504,"201051344000469","219011344069620",0.00,-14.00,0,299.07,304.48,0.0,0.0,0.000,307189.0,307189.0,11665,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694511,14873.00
01/13/2016 09:15,2,0.000,ALERT,211.70,300.57,59.981,1452694504,"201051344000646","219011344069620",0.00,-13.00,0,297.87,311.39,0.0,0.0,0.000,311532.2,311532.2,16307,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694513,14874.00
01/13/2016 09:15,2,0.000,ALERT,211.93,300.57,60.018,1452694504,"274151322000052","219011344069620",0.00,-13.00,0,297.26,304.48,0.0,0.0,0.000,593714.7,593714.7,5496,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694515,14875.00
01/13/2016 09:15,2,0.000,ALERT,212.16,300.87,60.018,1452694504,"201051344000585","219011344069620",0.00,-12.00,0,297.57,311.09,0.0,0.0,0.000,316446.4,316446.4,16302,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694517,14876.00
01/13/2016 09:15,2,0.000,ALERT,211.93,300.57,60.002,1452694504,"201051344001230","219011344069620",0.00,-13.00,0,298.17,311.99,0.0,0.0,0.000,314665.5,314665.5,16351,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694518,14877.00
01/13/2016 09:15,2,0.000,ALERT,212.38,301.47,59.981,1452694504,"201051344000582","219011344069620",0.00,-14.00,0,299.07,312.29,0.0,0.0,0.000,309631.0,309631.0,16297,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694520,14878.00
01/13/2016 09:15,2,0.000,ALERT,211.70,300.57,59.996,1452694504,"201051344000955","219011344069620",0.00,-13.00,0,297.87,310.79,0.0,0.0,0.000,318975.3,318975.3,16279,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694522,14879.00
01/13/2016 09:15,2,0.000,ALERT,212.16,299.67,60.007,1452694504,"274151322000094","219011344069620",0.00,-14.00,0,296.66,304.18,0.0,0.0,0.000,477714.8,477714.8,5768,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694524,14880.00
01/13/2016 09:15,2,0.000,ALERT,213.51,303.88,59.996,1452694504,"201051344000579","219011344069620",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,320368.9,320368.9,11662,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694525,14881.00
01/13/2016 09:15,2,0.000,ALERT,211.93,301.17,59.975,1452694504,"201051344000890","219011344069620",0.00,-12.00,0,298.47,311.69,0.0,0.0,0.000,317114.0,317114.0,16361,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694527,14882.00
01/13/2016 09:15,2,0.000,ALERT,211.93,300.57,59.981,1452694504,"201051344000438","219011344069620",0.00,-14.00,0,298.17,311.09,0.0,0.0,0.000,318909.6,318909.6,16311,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694529,14883.00
01/13/2016 09:15,2,0.000,ALERT,212.38,300.57,59.986,1452694504,"201051344000417","219011344069620",0.00,-12.00,0,297.87,310.79,0.0,0.0,0.000,312983.2,312983.2,16376,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694531,14884.00
01/13/2016 09:15,2,0.000,ALERT,212.38,300.57,59.975,1452694504,"274151322000083","219011344069620",0.00,-12.00,0,297.87,304.78,0.0,0.0,0.000,588024.2,588024.2,5526,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694533,14885.00
01/13/2016 09:15,2,0.000,ALERT,213.06,299.97,59.975,1452694504,"274151322000076","219011344069620",0.00,-13.00,0,297.57,305.08,0.0,0.0,0.000,624643.0,624643.0,5512,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694535,14886.00
01/13/2016 09:15,2,0.000,ALERT,213.29,303.88,59.981,1452694504,"201051344000868","219011344069620",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,304683.9,304683.9,11626,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694537,14887.00
01/13/2016 09:15,2,0.000,ALERT,212.38,301.17,59.986,1452694504,"274151322000095","219011344069620",0.00,-14.00,0,298.77,305.68,0.0,0.0,0.000,617330.2,617330.2,5540,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694539,14888.00
01/13/2016 09:15,2,0.000,ALERT,213.06,302.68,59.975,1452694504,"201051344000988","219011344069620",0.00,-12.00,0,297.57,304.18,0.0,0.0,0.000,304676.0,304676.0,11669,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694540,14889.00
01/13/2016 09:15,2,0.000,ALERT,211.93,300.27,59.981,1452694504,"201051344001025","219011344069620",0.00,-14.00,0,297.57,310.79,0.0,0.0,0.000,317039.9,317039.9,16290,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694542,14890.00
01/13/2016 09:15,2,0.000,ALERT,213.29,303.28,60.023,1452694504,"201051344000458","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,314762.3,314762.3,11669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452694544,14891.00
01/13/2016 09:15,2,0.000,ALERT,213.96,302.98,59.970,1452694504,"201051344000853","219011344069620",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,312072.1,312072.1,11635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694546,14892.00
01/13/2016 09:15,2,0.000,ALERT,212.38,300.57,59.981,1452694504,"201051344000685","219011344069620",0.00,-12.00,0,297.87,311.69,0.0,0.0,0.000,318327.1,318327.1,16339,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694548,14893.00
01/13/2016 09:15,2,0.000,ALERT,212.38,300.57,59.928,1452694504,"201051344000917","219011344069620",0.00,-11.00,0,297.26,310.49,0.0,0.0,0.000,316040.3,316040.3,16337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694550,14894.00
01/13/2016 09:15,2,0.000,ALERT,212.38,301.17,59.965,1452694504,"201051344001145","219011344069620",0.00,-13.00,0,298.77,311.99,0.0,0.0,0.000,319261.9,319261.9,16333,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694551,14895.00
01/13/2016 09:15,2,0.000,ALERT,211.93,299.97,60.012,1452694504,"201051344000651","219011344069620",0.00,-15.00,0,297.87,309.89,0.0,0.0,0.000,313412.4,313412.4,16317,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694553,14896.00
01/13/2016 09:15,2,0.000,ALERT,211.70,299.67,60.007,1452694504,"274151322000088","219011344069620",0.00,-11.00,0,296.96,303.88,0.0,0.0,0.000,570913.9,570913.9,5433,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694555,14897.00
01/13/2016 09:15,2,0.000,ALERT,212.83,299.37,59.959,1452694504,"274151322000068","219011344069620",0.00,-11.50,0,296.96,303.58,0.0,0.0,0.000,478002.7,478002.7,5759,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694557,14898.00
01/13/2016 09:15,2,0.000,ALERT,211.70,300.57,59.970,1452694504,"201051344001135","219011344069620",0.00,-13.00,0,298.47,310.79,0.0,0.0,0.000,309881.0,309881.0,16297,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694558,14899.00
01/13/2016 09:15,2,0.000,ALERT,212.61,302.68,59.959,1452694504,"201051344000594","219011344069620",0.00,-13.00,0,299.97,304.78,0.0,0.0,0.000,315783.3,315783.3,11678,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694560,14900.00
01/13/2016 09:15,2,0.000,ALERT,211.93,300.27,59.965,1452694504,"201051344001203","219011344069620",0.00,-14.00,0,298.17,311.69,0.0,0.0,0.000,316355.6,316355.6,16311,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694562,14901.00
01/13/2016 09:15,2,0.000,ALERT,211.93,300.27,59.965,1452694504,"274151322000054","219011344069620",0.00,-11.50,0,297.57,304.48,0.0,0.0,0.000,583266.2,583266.2,5446,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694564,14902.00
01/13/2016 09:15,2,0.000,ALERT,213.29,302.07,59.965,1452694504,"201051344000867","219011344069620",0.00,-11.50,0,299.07,304.78,0.0,0.0,0.000,305020.0,305020.0,11663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694566,14903.00
01/13/2016 09:15,2,0.000,ALERT,211.93,300.87,59.975,1452694504,"201051344001093","219011344069620",0.00,-11.00,0,297.87,310.79,0.0,0.0,0.000,314837.5,314837.5,16314,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694567,14904.00
01/13/2016 09:15,2,0.000,ALERT,212.83,302.37,59.965,1452694504,"201051344000900","219011344069620",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,318377.0,318377.0,11602,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694569,14905.00
01/13/2016 09:15,2,0.000,ALERT,213.29,301.77,59.970,1452694504,"201051344000648","219011344069620",0.00,-15.00,0,299.07,304.18,0.0,0.0,0.000,312007.1,312007.1,11643,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694571,14906.00
01/13/2016 09:15,2,0.000,ALERT,213.29,303.28,59.965,1452694504,"201051344000569","219011344069620",0.00,-12.00,0,300.57,305.38,0.0,0.0,0.000,320015.5,320015.5,11579,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694573,14907.00
01/13/2016 09:15,2,0.000,ALERT,213.06,302.68,59.959,1452694504,"201051344000983","219011344069620",0.00,-12.00,0,300.27,304.78,0.0,0.0,0.000,314888.4,314888.4,11622,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694575,14908.00
01/13/2016 09:15,2,0.000,ALERT,213.29,302.68,59.922,1452694504,"201051344001158","219011344069620",0.00,-14.00,0,299.97,304.18,0.0,0.0,0.000,309925.1,309925.1,11693,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694576,14909.00
01/13/2016 09:15,2,0.000,ALERT,213.51,303.28,59.965,1452694504,"201051344000576","219011344069620",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,313025.6,313025.6,11598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694578,14910.00
