ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 09:15,2,0.000,ALERT,212.16,299.37,59.959,1452694504,"274151322000087","219011344069620",0.00,-11.00,0,296.36,303.28,0.0,0.0,0.000,558386.1,558386.1,5475,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452694580,14911.00
01/13/2016 09:30,2,0.000,ALERT,213.06,302.37,60.012,1452695403,"201051344000645","219011344069620",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,313284.6,313284.6,11619,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695405,14912.00
01/13/2016 09:30,2,0.000,ALERT,212.38,301.17,59.986,1452695403,"274151322000085","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,585918.7,585918.7,5463,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695407,14913.00
01/13/2016 09:30,2,0.000,ALERT,213.51,302.37,59.991,1452695403,"201051344000633","219011344069620",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,305757.1,305757.1,11695,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452695408,14914.00
01/13/2016 09:30,2,0.000,ALERT,212.83,302.37,59.954,1452695403,"201051344000469","219011344069620",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,307189.0,307189.0,11667,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695410,14915.00
01/13/2016 09:30,2,0.000,ALERT,212.16,300.57,59.986,1452695403,"201051344000646","219011344069620",0.00,-13.00,0,297.87,302.37,0.0,0.0,0.000,311532.2,311532.2,16309,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695412,14916.00
01/13/2016 09:30,2,0.000,ALERT,211.93,300.27,60.018,1452695403,"274151322000052","219011344069620",0.00,-13.00,0,297.87,302.68,0.0,0.0,0.000,593714.7,593714.7,5498,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695414,14917.00
01/13/2016 09:30,2,0.000,ALERT,212.38,300.87,59.991,1452695403,"201051344000585","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,316446.4,316446.4,16304,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695416,14918.00
01/13/2016 09:30,2,0.000,ALERT,212.38,301.47,59.986,1452695403,"201051344001230","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,314665.5,314665.5,16353,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695417,14919.00
01/13/2016 09:30,2,0.000,ALERT,212.83,302.07,59.986,1452695403,"201051344000582","219011344069620",0.00,-14.00,0,299.67,302.98,0.0,0.0,0.000,309631.0,309631.0,16299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695419,14920.00
01/13/2016 09:30,2,0.000,ALERT,211.93,300.87,59.965,1452695403,"201051344000955","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,318975.3,318975.3,16281,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695421,14921.00
01/13/2016 09:30,2,0.000,ALERT,211.93,299.67,59.954,1452695403,"274151322000094","219011344069620",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,477714.8,477714.8,5770,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695423,14922.00
01/13/2016 09:30,2,0.000,ALERT,212.83,302.98,60.028,1452695403,"201051344000579","219011344069620",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,320368.9,320368.9,11664,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695424,14923.00
01/13/2016 09:30,2,0.000,ALERT,211.93,300.87,59.981,1452695403,"201051344000890","219011344069620",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,317114.0,317114.0,16363,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695426,14924.00
01/13/2016 09:30,2,0.000,ALERT,212.38,300.87,59.991,1452695403,"201051344000438","219011344069620",0.00,-13.00,0,298.77,302.68,0.0,0.0,0.000,318909.6,318909.6,16313,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695428,14925.00
01/13/2016 09:30,2,0.000,ALERT,212.61,300.57,59.986,1452695403,"201051344000417","219011344069620",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,312983.2,312983.2,16378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695430,14926.00
01/13/2016 09:30,2,0.000,ALERT,212.38,301.47,59.996,1452695403,"274151322000083","219011344069620",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,588024.2,588024.2,5528,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695432,14927.00
01/13/2016 09:30,2,0.000,ALERT,212.83,301.17,59.981,1452695403,"274151322000076","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,624643.0,624643.0,5514,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695434,14928.00
01/13/2016 09:30,2,0.000,ALERT,212.61,302.37,60.002,1452695403,"201051344000868","219011344069620",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,304683.9,304683.9,11628,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695436,14929.00
01/13/2016 09:30,2,0.000,ALERT,212.16,301.77,59.991,1452695403,"274151322000095","219011344069620",0.00,-14.00,0,299.37,303.28,0.0,0.0,0.000,617330.2,617330.2,5542,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695437,14930.00
01/13/2016 09:30,2,0.000,ALERT,212.38,301.77,59.991,1452695403,"201051344000988","219011344069620",0.00,-12.00,0,298.17,304.48,0.0,0.0,0.000,304676.0,304676.0,11671,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695439,14931.00
01/13/2016 09:30,2,0.000,ALERT,212.16,299.97,59.991,1452695403,"201051344001025","219011344069620",0.00,-14.00,0,298.17,303.28,0.0,0.0,0.000,317039.9,317039.9,16292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695441,14932.00
01/13/2016 09:30,2,0.000,ALERT,212.61,302.07,59.991,1452695403,"201051344000458","219011344069620",0.00,-10.00,0,300.87,305.68,0.0,0.0,0.000,314762.3,314762.3,11671,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695443,14933.00
01/13/2016 09:30,2,0.000,ALERT,213.06,302.07,59.986,1452695403,"201051344000853","219011344069620",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,312072.1,312072.1,11637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452695445,14934.00
01/13/2016 09:30,2,0.000,ALERT,212.38,300.57,59.991,1452695403,"201051344000685","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,318327.1,318327.1,16341,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695446,14935.00
01/13/2016 09:30,2,0.000,ALERT,212.38,300.27,59.991,1452695403,"201051344000917","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,316040.3,316040.3,16339,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695448,14936.00
01/13/2016 09:30,2,0.000,ALERT,212.38,301.17,59.991,1452695403,"201051344001145","219011344069620",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,319261.9,319261.9,16335,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695450,14937.00
01/13/2016 09:30,2,0.000,ALERT,212.38,300.27,59.991,1452695403,"201051344000651","219011344069620",0.00,-15.00,0,298.17,302.07,0.0,0.0,0.000,313412.4,313412.4,16319,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695452,14938.00
01/13/2016 09:30,2,0.000,ALERT,211.48,299.67,59.986,1452695403,"274151322000088","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,570913.9,570913.9,5435,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695454,14939.00
01/13/2016 09:30,2,0.000,ALERT,212.83,299.97,59.954,1452695403,"274151322000068","219011344069620",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,478002.7,478002.7,5761,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695455,14940.00
01/13/2016 09:30,2,0.000,ALERT,211.93,300.87,59.954,1452695403,"201051344001135","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,309881.0,309881.0,16299,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695457,14941.00
01/13/2016 09:30,2,0.000,ALERT,212.16,302.37,60.007,1452695403,"201051344000594","219011344069620",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,315783.3,315783.3,11680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695459,14942.00
01/13/2016 09:30,2,0.000,ALERT,212.16,300.27,59.981,1452695403,"201051344001203","219011344069620",0.00,-14.00,0,298.17,303.88,0.0,0.0,0.000,316355.6,316355.6,16313,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695461,14943.00
01/13/2016 09:30,2,0.000,ALERT,211.93,300.57,59.975,1452695403,"274151322000054","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,583266.2,583266.2,5448,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695462,14944.00
01/13/2016 09:30,2,0.000,ALERT,213.06,301.47,59.975,1452695403,"201051344000867","219011344069620",0.00,-11.50,0,299.67,305.38,0.0,0.0,0.000,305020.0,305020.0,11665,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695464,14945.00
01/13/2016 09:30,2,0.000,ALERT,212.16,300.87,60.023,1452695403,"201051344001093","219011344069620",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,314837.5,314837.5,16316,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695466,14946.00
01/13/2016 09:30,2,0.000,ALERT,212.61,302.37,59.949,1452695403,"201051344000900","219011344069620",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,318377.0,318377.0,11604,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695468,14947.00
01/13/2016 09:30,2,0.000,ALERT,212.83,301.47,60.018,1452695403,"201051344000648","219011344069620",0.00,-14.00,0,299.67,304.78,0.0,0.0,0.000,312007.1,312007.1,11645,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695470,14948.00
01/13/2016 09:30,2,0.000,ALERT,212.83,302.98,59.991,1452695403,"201051344000569","219011344069620",0.00,-12.00,0,301.17,305.98,0.0,0.0,0.000,320015.5,320015.5,11581,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695472,14949.00
01/13/2016 09:30,2,0.000,ALERT,212.61,302.68,59.986,1452695403,"201051344000983","219011344069620",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,314888.4,314888.4,11624,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695474,14950.00
01/13/2016 09:30,2,0.000,ALERT,212.83,302.37,59.981,1452695403,"201051344001158","219011344069620",0.00,-14.00,0,300.57,304.78,0.0,0.0,0.000,309925.1,309925.1,11695,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695475,14951.00
01/13/2016 09:30,2,0.000,ALERT,213.29,302.68,59.986,1452695403,"201051344000576","219011344069620",0.00,-13.00,0,300.57,305.08,0.0,0.0,0.000,313025.6,313025.6,11600,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695477,14952.00
01/13/2016 09:30,2,0.000,ALERT,212.16,299.37,59.970,1452695403,"274151322000087","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,558386.1,558386.1,5477,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452695479,14953.00
01/13/2016 09:45,2,0.000,ALERT,212.61,300.87,59.959,1452696303,"201051344000645","219011344069620",0.00,-11.50,0,299.07,304.48,0.0,0.0,0.000,313284.6,313284.6,11621,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696305,14954.00
01/13/2016 09:45,2,0.000,ALERT,211.93,299.97,60.002,1452696303,"274151322000085","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,585918.7,585918.7,5465,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696307,14955.00
01/13/2016 09:45,2,0.000,ALERT,213.06,301.17,60.007,1452696303,"201051344000633","219011344069620",0.00,-13.00,0,297.57,303.88,0.0,0.0,0.000,305757.1,305757.1,11697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696308,14956.00
01/13/2016 09:45,2,0.000,ALERT,212.38,301.47,59.970,1452696303,"201051344000469","219011344069620",0.00,-14.00,0,298.47,303.88,0.0,0.0,0.000,307189.0,307189.0,11669,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696310,14957.00
01/13/2016 09:45,2,0.000,ALERT,211.48,299.67,60.007,1452696303,"201051344000646","219011344069620",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,311532.2,311532.2,16311,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696312,14958.00
01/13/2016 09:45,2,0.000,ALERT,211.70,301.17,60.007,1452696303,"274151322000052","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,593714.7,593714.7,5500,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696314,14959.00
01/13/2016 09:45,2,0.000,ALERT,211.93,300.27,60.012,1452696303,"201051344000585","219011344069620",0.00,-11.50,0,297.26,302.68,0.0,0.0,0.000,316446.4,316446.4,16306,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696316,14960.00
01/13/2016 09:45,2,0.000,ALERT,211.70,300.57,60.012,1452696303,"201051344001230","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,314665.5,314665.5,16355,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696317,14961.00
01/13/2016 09:45,2,0.000,ALERT,212.16,301.17,60.007,1452696303,"201051344000582","219011344069620",0.00,-14.00,0,298.47,303.28,0.0,0.0,0.000,309631.0,309631.0,16301,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696319,14962.00
01/13/2016 09:45,2,0.000,ALERT,211.48,300.27,60.012,1452696303,"201051344000955","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,318975.3,318975.3,16283,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696321,14963.00
01/13/2016 09:45,2,0.000,ALERT,211.70,299.67,60.002,1452696303,"274151322000094","219011344069620",0.00,-14.00,0,296.96,301.77,0.0,0.0,0.000,477714.8,477714.8,5772,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696323,14964.00
01/13/2016 09:45,2,0.000,ALERT,212.16,301.47,60.007,1452696303,"201051344000579","219011344069620",0.00,-12.00,0,299.97,304.48,0.0,0.0,0.000,320368.9,320368.9,11666,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696325,14965.00
01/13/2016 09:45,2,0.000,ALERT,211.48,300.57,60.018,1452696303,"201051344000890","219011344069620",0.00,-11.50,0,298.17,303.58,0.0,0.0,0.000,317114.0,317114.0,16365,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696327,14966.00
01/13/2016 09:45,2,0.000,ALERT,212.16,300.27,60.018,1452696303,"201051344000438","219011344069620",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,318909.6,318909.6,16315,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696328,14967.00
01/13/2016 09:45,2,0.000,ALERT,211.93,299.67,60.012,1452696303,"201051344000417","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,312983.2,312983.2,16380,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696330,14968.00
01/13/2016 09:45,2,0.000,ALERT,211.93,301.17,60.012,1452696303,"274151322000083","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,588024.2,588024.2,5530,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696332,14969.00
01/13/2016 09:45,2,0.000,ALERT,212.38,300.57,60.002,1452696303,"274151322000076","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,624643.0,624643.0,5516,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696334,14970.00
01/13/2016 09:45,2,0.000,ALERT,212.16,301.77,60.007,1452696303,"201051344000868","219011344069620",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,304683.9,304683.9,11630,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696336,14971.00
01/13/2016 09:45,2,0.000,ALERT,212.16,301.47,60.007,1452696303,"274151322000095","219011344069620",0.00,-14.00,0,299.07,303.58,0.0,0.0,0.000,617330.2,617330.2,5544,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696338,14972.00
01/13/2016 09:45,2,0.000,ALERT,211.93,300.87,60.002,1452696303,"201051344000988","219011344069620",0.00,-12.00,0,296.66,303.28,0.0,0.0,0.000,304676.0,304676.0,11673,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696340,14973.00
01/13/2016 09:45,2,0.000,ALERT,211.93,299.97,60.034,1452696303,"201051344001025","219011344069620",0.00,-14.00,0,297.26,302.98,0.0,0.0,0.000,317039.9,317039.9,16294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696341,14974.00
01/13/2016 09:45,2,0.000,ALERT,212.16,301.47,60.012,1452696303,"201051344000458","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,314762.3,314762.3,11673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696343,14975.00
01/13/2016 09:45,2,0.000,ALERT,212.61,300.87,60.007,1452696303,"201051344000853","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,312072.1,312072.1,11639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696345,14976.00
01/13/2016 09:45,2,0.000,ALERT,212.38,300.27,60.012,1452696303,"201051344000685","219011344069620",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,318327.1,318327.1,16343,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696347,14977.00
01/13/2016 09:45,2,0.000,ALERT,212.16,299.97,59.996,1452696303,"201051344000917","219011344069620",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,316040.3,316040.3,16341,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696349,14978.00
01/13/2016 09:45,2,0.000,ALERT,212.16,300.87,60.007,1452696303,"201051344001145","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,319261.9,319261.9,16337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696350,14979.00
01/13/2016 09:45,2,0.000,ALERT,212.16,299.97,60.002,1452696303,"201051344000651","219011344069620",0.00,-15.00,0,297.26,301.77,0.0,0.0,0.000,313412.4,313412.4,16321,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696352,14980.00
01/13/2016 09:45,2,0.000,ALERT,211.70,300.27,59.981,1452696303,"274151322000088","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,570913.9,570913.9,5437,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696354,14981.00
01/13/2016 09:45,2,0.000,ALERT,212.83,299.97,59.996,1452696303,"274151322000068","219011344069620",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,478002.7,478002.7,5763,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696356,14982.00
01/13/2016 09:45,2,0.000,ALERT,211.70,300.57,60.034,1452696303,"201051344001135","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,309881.0,309881.0,16301,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696357,14983.00
01/13/2016 09:45,2,0.000,ALERT,211.70,301.47,60.007,1452696303,"201051344000594","219011344069620",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,315783.3,315783.3,11682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696359,14984.00
01/13/2016 09:45,2,0.000,ALERT,211.93,299.97,59.996,1452696303,"201051344001203","219011344069620",0.00,-14.00,0,297.57,303.88,0.0,0.0,0.000,316355.6,316355.6,16315,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696361,14985.00
01/13/2016 09:45,2,0.000,ALERT,211.70,300.87,59.996,1452696303,"274151322000054","219011344069620",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,583266.2,583266.2,5450,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696363,14986.00
01/13/2016 09:45,2,0.000,ALERT,212.16,300.57,60.002,1452696303,"201051344000867","219011344069620",0.00,-11.50,0,298.47,303.88,0.0,0.0,0.000,305020.0,305020.0,11667,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696365,14987.00
01/13/2016 09:45,2,0.000,ALERT,211.93,300.27,59.996,1452696303,"201051344001093","219011344069620",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,314837.5,314837.5,16318,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696366,14988.00
01/13/2016 09:45,2,0.000,ALERT,211.93,300.87,60.002,1452696303,"201051344000900","219011344069620",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,318377.0,318377.0,11606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696368,14989.00
01/13/2016 09:45,2,0.000,ALERT,212.38,299.97,59.996,1452696303,"201051344000648","219011344069620",0.00,-14.00,0,298.17,303.88,0.0,0.0,0.000,312007.1,312007.1,11647,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696370,14990.00
01/13/2016 09:45,2,0.000,ALERT,212.38,301.47,60.002,1452696303,"201051344000569","219011344069620",0.00,-12.00,0,299.67,305.08,0.0,0.0,0.000,320015.5,320015.5,11583,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452696372,14991.00
01/13/2016 09:45,2,0.000,ALERT,212.16,301.17,59.996,1452696303,"201051344000983","219011344069620",0.00,-11.50,0,299.37,304.18,0.0,0.0,0.000,314888.4,314888.4,11626,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696374,14992.00
01/13/2016 09:45,2,0.000,ALERT,212.38,300.87,60.028,1452696303,"201051344001158","219011344069620",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,309925.1,309925.1,11697,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696375,14993.00
01/13/2016 09:45,2,0.000,ALERT,212.61,301.47,59.991,1452696303,"201051344000576","219011344069620",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,313025.6,313025.6,11602,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696377,14994.00
01/13/2016 09:45,2,0.000,ALERT,211.93,298.77,59.986,1452696303,"274151322000087","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,558386.1,558386.1,5479,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452696379,14995.00
01/13/2016 10:00,2,0.000,ALERT,212.61,301.47,60.007,1452697204,"201051344000645","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,313284.6,313284.6,11623,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697206,14996.00
01/13/2016 10:00,2,0.000,ALERT,211.70,300.57,60.007,1452697204,"274151322000085","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,585918.7,585918.7,5467,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697207,14997.00
01/13/2016 10:00,2,0.000,ALERT,212.83,301.17,60.018,1452697204,"201051344000633","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,305757.1,305757.1,11699,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697209,14998.00
01/13/2016 10:00,2,0.000,ALERT,212.16,301.47,60.007,1452697204,"201051344000469","219011344069620",0.00,-13.00,0,298.17,302.68,0.0,0.0,0.000,307189.0,307189.0,11671,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697211,14999.00
01/13/2016 10:00,2,0.000,ALERT,211.48,300.57,60.007,1452697204,"201051344000646","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,311532.2,311532.2,16313,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697213,15000.00
01/13/2016 10:00,2,0.000,ALERT,211.25,301.17,59.986,1452697204,"274151322000052","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,593714.7,593714.7,5502,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697214,15001.00
01/13/2016 10:00,2,0.000,ALERT,211.70,300.57,60.007,1452697204,"201051344000585","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,316446.4,316446.4,16308,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697216,15002.00
01/13/2016 10:00,2,0.000,ALERT,211.70,301.17,60.018,1452697204,"201051344001230","219011344069620",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,314665.5,314665.5,16357,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697218,15003.00
01/13/2016 10:00,2,0.000,ALERT,212.16,301.47,60.007,1452697204,"201051344000582","219011344069620",0.00,-14.00,0,299.07,302.68,0.0,0.0,0.000,309631.0,309631.0,16303,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697220,15004.00
01/13/2016 10:00,2,0.000,ALERT,211.03,300.27,60.002,1452697204,"201051344000955","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,318975.3,318975.3,16285,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697222,15005.00
01/13/2016 10:00,2,0.000,ALERT,211.48,299.67,59.991,1452697204,"274151322000094","219011344069620",0.00,-14.00,0,297.26,301.17,0.0,0.0,0.000,477714.8,477714.8,5774,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697224,15006.00
01/13/2016 10:00,2,0.000,ALERT,212.16,302.07,59.996,1452697204,"201051344000579","219011344069620",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,320368.9,320368.9,11668,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697226,15007.00
01/13/2016 10:00,2,0.000,ALERT,211.48,301.17,59.996,1452697204,"201051344000890","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,317114.0,317114.0,16367,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697227,15008.00
01/13/2016 10:00,2,0.000,ALERT,211.70,300.57,59.996,1452697204,"201051344000438","219011344069620",0.00,-13.00,0,298.17,302.37,0.0,0.0,0.000,318909.6,318909.6,16317,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697229,15009.00
01/13/2016 10:00,2,0.000,ALERT,211.70,299.97,60.034,1452697204,"201051344000417","219011344069620",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,312983.2,312983.2,16382,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697231,15010.00
01/13/2016 10:00,2,0.000,ALERT,211.70,300.87,59.991,1452697204,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,588024.2,588024.2,5532,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697233,15011.00
01/13/2016 10:00,2,0.000,ALERT,212.38,300.27,59.986,1452697204,"274151322000076","219011344069620",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,624643.0,624643.0,5518,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697235,15012.00
01/13/2016 10:00,2,0.000,ALERT,212.16,302.07,59.970,1452697204,"201051344000868","219011344069620",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,304683.9,304683.9,11632,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697237,15013.00
01/13/2016 10:00,2,0.000,ALERT,211.70,301.77,60.012,1452697204,"274151322000095","219011344069620",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5546,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697238,15014.00
01/13/2016 10:00,2,0.000,ALERT,211.70,301.17,60.023,1452697204,"201051344000988","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,304676.0,304676.0,11675,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697240,15015.00
01/13/2016 10:00,2,0.000,ALERT,211.48,299.97,59.991,1452697204,"201051344001025","219011344069620",0.00,-13.00,0,297.57,302.37,0.0,0.0,0.000,317039.9,317039.9,16296,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697242,15016.00
01/13/2016 10:00,2,0.000,ALERT,211.93,301.47,59.986,1452697204,"201051344000458","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,314762.3,314762.3,11675,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697244,15017.00
01/13/2016 10:00,2,0.000,ALERT,212.38,301.47,59.986,1452697204,"201051344000853","219011344069620",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,312072.1,312072.1,11641,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697246,15018.00
01/13/2016 10:00,2,0.000,ALERT,211.93,300.87,60.023,1452697204,"201051344000685","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,318327.1,318327.1,16345,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697247,15019.00
01/13/2016 10:00,2,0.000,ALERT,211.93,300.27,60.002,1452697204,"201051344000917","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,316040.3,316040.3,16343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697249,15020.00
01/13/2016 10:00,2,0.000,ALERT,211.93,301.17,59.991,1452697204,"201051344001145","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,319261.9,319261.9,16339,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697251,15021.00
01/13/2016 10:00,2,0.000,ALERT,211.70,299.97,60.034,1452697204,"201051344000651","219011344069620",0.00,-14.00,0,297.57,301.47,0.0,0.0,0.000,313412.4,313412.4,16323,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697253,15022.00
01/13/2016 10:00,2,0.000,ALERT,211.25,299.67,59.986,1452697204,"274151322000088","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,570913.9,570913.9,5439,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697255,15023.00
01/13/2016 10:00,2,0.000,ALERT,212.38,299.97,59.986,1452697204,"274151322000068","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,478002.7,478002.7,5765,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697256,15024.00
01/13/2016 10:00,2,0.000,ALERT,211.25,300.57,59.986,1452697204,"201051344001135","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,309881.0,309881.0,16303,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697258,15025.00
01/13/2016 10:00,2,0.000,ALERT,211.70,301.77,59.996,1452697204,"201051344000594","219011344069620",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,315783.3,315783.3,11684,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697260,15026.00
01/13/2016 10:00,2,0.000,ALERT,211.70,300.27,59.996,1452697204,"201051344001203","219011344069620",0.00,-13.00,0,297.26,303.28,0.0,0.0,0.000,316355.6,316355.6,16317,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697262,15027.00
01/13/2016 10:00,2,0.000,ALERT,211.48,300.57,59.996,1452697204,"274151322000054","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,583266.2,583266.2,5452,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697264,15028.00
01/13/2016 10:00,2,0.000,ALERT,212.16,300.87,60.034,1452697204,"201051344000867","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,305020.0,305020.0,11669,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697265,15029.00
01/13/2016 10:00,2,0.000,ALERT,211.25,300.27,59.996,1452697204,"201051344001093","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,314837.5,314837.5,16320,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697267,15030.00
01/13/2016 10:00,2,0.000,ALERT,211.70,300.87,59.996,1452697204,"201051344000900","219011344069620",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,318377.0,318377.0,11608,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697269,15031.00
01/13/2016 10:00,2,0.000,ALERT,212.16,300.27,59.991,1452697204,"201051344000648","219011344069620",0.00,-14.00,0,298.17,302.68,0.0,0.0,0.000,312007.1,312007.1,11649,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452697271,15032.00
01/13/2016 10:00,2,0.000,ALERT,212.16,301.77,59.991,1452697204,"201051344000569","219011344069620",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,320015.5,320015.5,11585,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697273,15033.00
01/13/2016 10:00,2,0.000,ALERT,211.70,301.17,60.028,1452697204,"201051344000983","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,314888.4,314888.4,11628,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697274,15034.00
01/13/2016 10:00,2,0.000,ALERT,211.93,300.87,59.991,1452697204,"201051344001158","219011344069620",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,309925.1,309925.1,11699,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697276,15035.00
01/13/2016 10:00,2,0.000,ALERT,212.61,301.77,59.991,1452697204,"201051344000576","219011344069620",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,313025.6,313025.6,11604,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697278,15036.00
01/13/2016 10:00,2,0.000,ALERT,211.70,299.37,59.991,1452697204,"274151322000087","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,558386.1,558386.1,5481,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452697280,15037.00
01/13/2016 10:15,2,0.000,ALERT,212.83,301.47,59.944,1452698103,"201051344000645","219011344069620",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,313284.6,313284.6,11625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698105,15038.00
01/13/2016 10:15,2,0.000,ALERT,212.16,300.57,60.002,1452698103,"274151322000085","219011344069620",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,585918.7,585918.7,5469,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698107,15039.00
01/13/2016 10:15,2,0.000,ALERT,212.83,301.17,59.944,1452698103,"201051344000633","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,305757.1,305757.1,11701,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698108,15040.00
01/13/2016 10:15,2,0.000,ALERT,212.38,301.47,59.959,1452698103,"201051344000469","219011344069620",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,307189.0,307189.0,11673,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698110,15041.00
01/13/2016 10:15,2,0.000,ALERT,211.93,300.87,59.996,1452698103,"201051344000646","219011344069620",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,311532.2,311532.2,16315,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698112,15042.00
01/13/2016 10:15,2,0.000,ALERT,211.70,301.17,59.933,1452698103,"274151322000052","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,593714.7,593714.7,5504,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698114,15043.00
01/13/2016 10:15,2,0.000,ALERT,212.16,301.17,59.959,1452698103,"201051344000585","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,316446.4,316446.4,16310,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698116,15044.00
01/13/2016 10:15,2,0.000,ALERT,212.16,301.17,59.975,1452698103,"201051344001230","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,314665.5,314665.5,16359,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698117,15045.00
01/13/2016 10:15,2,0.000,ALERT,212.83,301.77,59.975,1452698103,"201051344000582","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,309631.0,309631.0,16305,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698119,15046.00
01/13/2016 10:15,2,0.000,ALERT,211.70,300.57,59.970,1452698103,"201051344000955","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,318975.3,318975.3,16287,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698121,15047.00
01/13/2016 10:15,2,0.000,ALERT,211.93,299.97,59.965,1452698103,"274151322000094","219011344069620",0.00,-13.00,0,297.87,301.47,0.0,0.0,0.000,477714.8,477714.8,5776,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698123,15048.00
01/13/2016 10:15,2,0.000,ALERT,212.38,302.07,59.996,1452698103,"201051344000579","219011344069620",0.00,-11.50,0,299.97,304.18,0.0,0.0,0.000,320368.9,320368.9,11670,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698125,15049.00
01/13/2016 10:15,2,0.000,ALERT,211.93,301.17,59.970,1452698103,"201051344000890","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,317114.0,317114.0,16369,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698127,15050.00
01/13/2016 10:15,2,0.000,ALERT,212.38,300.87,59.970,1452698103,"201051344000438","219011344069620",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,318909.6,318909.6,16319,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698128,15051.00
01/13/2016 10:15,2,0.000,ALERT,212.16,299.37,59.996,1452698103,"201051344000417","219011344069620",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,312983.2,312983.2,16384,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698130,15052.00
01/13/2016 10:15,2,0.000,ALERT,212.38,301.47,60.002,1452698103,"274151322000083","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,588024.2,588024.2,5534,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698132,15053.00
01/13/2016 10:15,2,0.000,ALERT,212.61,300.57,59.959,1452698103,"274151322000076","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,624643.0,624643.0,5520,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698134,15054.00
01/13/2016 10:15,2,0.000,ALERT,212.38,302.07,60.002,1452698103,"201051344000868","219011344069620",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,304683.9,304683.9,11634,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698136,15055.00
