ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 10:15,2,0.000,ALERT,212.16,301.47,59.928,1452698103,"274151322000095","219011344069620",0.00,-13.00,0,299.67,302.98,0.0,0.0,0.000,617330.2,617330.2,5548,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698138,15056.00
01/13/2016 10:15,2,0.000,ALERT,212.16,301.47,59.965,1452698103,"201051344000988","219011344069620",0.00,-11.50,0,296.96,302.98,0.0,0.0,0.000,304676.0,304676.0,11677,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698140,15057.00
01/13/2016 10:15,2,0.000,ALERT,211.93,299.97,59.965,1452698103,"201051344001025","219011344069620",0.00,-13.00,0,297.26,302.68,0.0,0.0,0.000,317039.9,317039.9,16298,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698141,15058.00
01/13/2016 10:15,2,0.000,ALERT,212.16,301.47,59.944,1452698103,"201051344000458","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314762.3,314762.3,11677,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698143,15059.00
01/13/2016 10:15,2,0.000,ALERT,213.06,301.47,59.991,1452698103,"201051344000853","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,312072.1,312072.1,11643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698145,15060.00
01/13/2016 10:15,2,0.000,ALERT,212.38,300.57,59.970,1452698103,"201051344000685","219011344069620",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,318327.1,318327.1,16347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698147,15061.00
01/13/2016 10:15,2,0.000,ALERT,212.16,300.27,59.970,1452698103,"201051344000917","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,316040.3,316040.3,16345,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698148,15062.00
01/13/2016 10:15,2,0.000,ALERT,212.38,301.17,59.970,1452698103,"201051344001145","219011344069620",0.00,-11.50,0,298.47,303.28,0.0,0.0,0.000,319261.9,319261.9,16341,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698150,15063.00
01/13/2016 10:15,2,0.000,ALERT,211.93,299.67,59.996,1452698103,"201051344000651","219011344069620",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,313412.4,313412.4,16325,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698152,15064.00
01/13/2016 10:15,2,0.000,ALERT,211.70,299.67,59.970,1452698103,"274151322000088","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,570913.9,570913.9,5441,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698154,15065.00
01/13/2016 10:15,2,0.000,ALERT,212.83,299.67,59.970,1452698103,"274151322000068","219011344069620",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,478002.7,478002.7,5767,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698156,15066.00
01/13/2016 10:15,2,0.000,ALERT,211.70,300.87,59.970,1452698103,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,309881.0,309881.0,16305,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698158,15067.00
01/13/2016 10:15,2,0.000,ALERT,211.70,301.47,59.975,1452698103,"201051344000594","219011344069620",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,315783.3,315783.3,11686,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698159,15068.00
01/13/2016 10:15,2,0.000,ALERT,211.93,300.27,59.996,1452698103,"201051344001203","219011344069620",0.00,-13.00,0,297.87,303.58,0.0,0.0,0.000,316355.6,316355.6,16319,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698161,15069.00
01/13/2016 10:15,2,0.000,ALERT,211.93,300.87,59.970,1452698103,"274151322000054","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,583266.2,583266.2,5454,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698163,15070.00
01/13/2016 10:15,2,0.000,ALERT,212.83,301.17,59.965,1452698103,"201051344000867","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,305020.0,305020.0,11671,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698165,15071.00
01/13/2016 10:15,2,0.000,ALERT,211.93,300.57,60.002,1452698103,"201051344001093","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,314837.5,314837.5,16322,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698166,15072.00
01/13/2016 10:15,2,0.000,ALERT,212.16,301.47,59.970,1452698103,"201051344000900","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,318377.0,318377.0,11610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698168,15073.00
01/13/2016 10:15,2,0.000,ALERT,212.38,300.57,59.981,1452698103,"201051344000648","219011344069620",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,312007.1,312007.1,11651,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698170,15074.00
01/13/2016 10:15,2,0.000,ALERT,212.16,301.77,59.970,1452698103,"201051344000569","219011344069620",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,320015.5,320015.5,11587,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698172,15075.00
01/13/2016 10:15,2,0.000,ALERT,212.38,301.77,60.012,1452698103,"201051344000983","219011344069620",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,314888.4,314888.4,11630,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698174,15076.00
01/13/2016 10:15,2,0.000,ALERT,212.61,301.47,59.991,1452698103,"201051344001158","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,309925.1,309925.1,11701,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698176,15077.00
01/13/2016 10:15,2,0.000,ALERT,212.83,301.77,60.002,1452698103,"201051344000576","219011344069620",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,313025.6,313025.6,11606,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452698178,15078.00
01/13/2016 10:15,2,0.000,ALERT,212.16,299.07,59.970,1452698103,"274151322000087","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,558386.1,558386.1,5483,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452698179,15079.00
01/13/2016 10:30,2,0.000,ALERT,212.61,301.47,59.975,1452699004,"201051344000645","219011344069620",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,313284.6,313284.6,11627,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699006,15080.00
01/13/2016 10:30,2,0.000,ALERT,212.16,300.27,59.981,1452699004,"274151322000085","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,585918.7,585918.7,5471,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1452699007,15081.00
01/13/2016 10:30,2,0.000,ALERT,212.83,301.17,59.959,1452699004,"201051344000633","219011344069620",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,305757.1,305757.1,11703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699009,15082.00
01/13/2016 10:30,2,0.000,ALERT,212.16,301.47,60.034,1452699004,"201051344000469","219011344069620",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,307189.0,307189.0,11675,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699011,15083.00
01/13/2016 10:30,2,0.000,ALERT,211.48,300.27,59.981,1452699004,"201051344000646","219011344069620",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,311532.2,311532.2,16317,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699013,15084.00
01/13/2016 10:30,2,0.000,ALERT,211.25,299.97,59.975,1452699004,"274151322000052","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,593714.7,593714.7,5506,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699015,15085.00
01/13/2016 10:30,2,0.000,ALERT,211.70,300.27,59.986,1452699004,"201051344000585","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,316446.4,316446.4,16312,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699016,15086.00
01/13/2016 10:30,2,0.000,ALERT,211.70,300.57,59.944,1452699004,"201051344001230","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,314665.5,314665.5,16361,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699018,15087.00
01/13/2016 10:30,2,0.000,ALERT,212.16,301.17,60.018,1452699004,"201051344000582","219011344069620",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,309631.0,309631.0,16307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699020,15088.00
01/13/2016 10:30,2,0.000,ALERT,211.25,299.97,59.975,1452699004,"201051344000955","219011344069620",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,318975.3,318975.3,16289,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699022,15089.00
01/13/2016 10:30,2,0.000,ALERT,211.70,299.37,60.023,1452699004,"274151322000094","219011344069620",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,477714.8,477714.8,5778,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699024,15090.00
01/13/2016 10:30,2,0.000,ALERT,211.93,302.07,59.986,1452699004,"201051344000579","219011344069620",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,320368.9,320368.9,11672,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699025,15091.00
01/13/2016 10:30,2,0.000,ALERT,211.70,300.57,60.028,1452699004,"201051344000890","219011344069620",0.00,-11.00,0,298.47,303.58,0.0,0.0,0.000,317114.0,317114.0,16371,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699027,15092.00
01/13/2016 10:30,2,0.000,ALERT,211.70,299.97,59.986,1452699004,"201051344000438","219011344069620",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,318909.6,318909.6,16321,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699029,15093.00
01/13/2016 10:30,2,0.000,ALERT,211.93,299.37,59.991,1452699004,"201051344000417","219011344069620",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,312983.2,312983.2,16386,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699031,15094.00
01/13/2016 10:30,2,0.000,ALERT,211.70,299.97,59.986,1452699004,"274151322000083","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,588024.2,588024.2,5536,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699033,15095.00
01/13/2016 10:30,2,0.000,ALERT,212.38,300.87,59.959,1452699004,"274151322000076","219011344069620",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,624643.0,624643.0,5522,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699035,15096.00
01/13/2016 10:30,2,0.000,ALERT,211.93,301.77,59.996,1452699004,"201051344000868","219011344069620",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,304683.9,304683.9,11636,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699036,15097.00
01/13/2016 10:30,2,0.000,ALERT,211.93,300.87,59.991,1452699004,"274151322000095","219011344069620",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,617330.2,617330.2,5550,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699038,15098.00
01/13/2016 10:30,2,0.000,ALERT,211.70,301.17,59.991,1452699004,"201051344000988","219011344069620",0.00,-11.00,0,296.66,302.68,0.0,0.0,0.000,304676.0,304676.0,11679,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699040,15099.00
01/13/2016 10:30,2,0.000,ALERT,211.48,299.07,59.996,1452699004,"201051344001025","219011344069620",0.00,-12.00,0,296.96,302.98,0.0,0.0,0.000,317039.9,317039.9,16300,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699042,15100.00
01/13/2016 10:30,2,0.000,ALERT,211.93,301.17,59.991,1452699004,"201051344000458","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,314762.3,314762.3,11679,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699044,15101.00
01/13/2016 10:30,2,0.000,ALERT,212.38,300.57,59.991,1452699004,"201051344000853","219011344069620",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,312072.1,312072.1,11645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699046,15102.00
01/13/2016 10:30,2,0.000,ALERT,211.93,299.97,59.991,1452699004,"201051344000685","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,318327.1,318327.1,16349,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699047,15103.00
01/13/2016 10:30,2,0.000,ALERT,211.70,299.67,59.996,1452699004,"201051344000917","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,316040.3,316040.3,16347,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699049,15104.00
01/13/2016 10:30,2,0.000,ALERT,211.93,300.27,59.996,1452699004,"201051344001145","219011344069620",0.00,-11.50,0,298.17,302.98,0.0,0.0,0.000,319261.9,319261.9,16343,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699051,15105.00
01/13/2016 10:30,2,0.000,ALERT,211.70,299.07,59.970,1452699004,"201051344000651","219011344069620",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,313412.4,313412.4,16327,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699053,15106.00
01/13/2016 10:30,2,0.000,ALERT,211.25,299.67,60.007,1452699004,"274151322000088","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,570913.9,570913.9,5443,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1452699054,15107.00
01/13/2016 10:30,2,0.000,ALERT,212.38,299.37,59.986,1452699004,"274151322000068","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,478002.7,478002.7,5769,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699056,15108.00
01/13/2016 10:30,2,0.000,ALERT,211.25,299.97,59.975,1452699004,"201051344001135","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,309881.0,309881.0,16307,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699058,15109.00
01/13/2016 10:30,2,0.000,ALERT,211.70,301.47,59.975,1452699004,"201051344000594","219011344069620",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,315783.3,315783.3,11688,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699060,15110.00
01/13/2016 10:30,2,0.000,ALERT,211.48,299.37,59.975,1452699004,"201051344001203","219011344069620",0.00,-12.00,0,297.57,303.88,0.0,0.0,0.000,316355.6,316355.6,16321,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699062,15111.00
01/13/2016 10:30,2,0.016,ALERT,211.25,299.97,59.975,1452699004,"274151322000054","219011344069620",30.47,-10.00,0,297.57,302.37,0.0,0.0,0.000,583266.2,583266.2,5456,0,0,0,L,1151911521,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452699063,15112.00
01/13/2016 10:30,2,0.000,ALERT,212.16,300.27,59.949,1452699004,"201051344000867","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,305020.0,305020.0,11673,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699065,15113.00
01/13/2016 10:30,2,0.000,ALERT,211.48,299.67,59.975,1452699004,"201051344001093","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,314837.5,314837.5,16324,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699067,15114.00
01/13/2016 10:30,2,0.000,ALERT,211.70,300.57,59.938,1452699004,"201051344000900","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,318377.0,318377.0,11612,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699069,15115.00
01/13/2016 10:30,2,0.000,ALERT,212.16,299.97,59.991,1452699004,"201051344000648","219011344069620",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,312007.1,312007.1,11653,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699071,15116.00
01/13/2016 10:30,2,0.092,ALERT,211.70,301.17,59.975,1452699004,"201051344000569","219011344069620",32.74,-11.00,0,299.37,320.71,3.1,1.1,0.000,320015.7,320015.7,11589,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452699072,15117.00
01/13/2016 10:30,2,0.000,ALERT,211.70,300.87,59.975,1452699004,"201051344000983","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,314888.4,314888.4,11632,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699074,15118.00
01/13/2016 10:30,2,0.000,ALERT,211.93,300.57,59.975,1452699004,"201051344001158","219011344069620",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,309925.1,309925.1,11703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699076,15119.00
01/13/2016 10:30,2,0.000,ALERT,212.38,301.17,60.002,1452699004,"201051344000576","219011344069620",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,313025.6,313025.6,11608,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699078,15120.00
01/13/2016 10:30,2,0.000,ALERT,211.70,298.77,59.981,1452699004,"274151322000087","219011344069620",0.00,-10.00,0,296.66,307.48,0.0,0.0,0.000,558386.1,558386.1,5485,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452699079,15121.00
01/13/2016 10:45,2,0.000,ALERT,212.38,300.57,60.012,1452699903,"201051344000645","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,313284.6,313284.6,11629,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699905,15122.00
01/13/2016 10:45,2,0.020,ALERT,211.48,299.67,59.975,1452699903,"274151322000085","219011344069620",31.53,-10.00,0,297.87,301.77,0.0,0.0,0.000,585918.7,585918.7,5473,0,0,0,L,1151911521,0,122.01,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1452699906,15123.00
01/13/2016 10:45,2,0.000,ALERT,212.61,299.97,59.975,1452699903,"201051344000633","219011344069620",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,305757.1,305757.1,11705,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699908,15124.00
01/13/2016 10:45,2,0.000,ALERT,211.93,300.57,59.944,1452699903,"201051344000469","219011344069620",0.00,-12.00,0,297.87,302.98,0.0,0.0,0.000,307189.0,307189.0,11677,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699910,15125.00
01/13/2016 10:45,2,0.000,ALERT,211.25,299.97,59.970,1452699903,"201051344000646","219011344069620",0.00,-11.50,0,297.26,302.07,0.0,0.0,0.000,311532.2,311532.2,16319,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699912,15126.00
01/13/2016 10:45,2,0.000,ALERT,211.25,300.27,59.970,1452699903,"274151322000052","219011344069620",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,593714.7,593714.7,5508,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699914,15127.00
01/13/2016 10:45,2,0.000,ALERT,211.70,299.97,59.970,1452699903,"201051344000585","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,316446.4,316446.4,16314,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699915,15128.00
01/13/2016 10:45,2,0.000,ALERT,211.48,299.97,59.970,1452699903,"201051344001230","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,314665.5,314665.5,16363,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699917,15129.00
01/13/2016 10:45,2,0.000,ALERT,212.16,300.57,59.981,1452699903,"201051344000582","219011344069620",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,309631.0,309631.0,16309,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699919,15130.00
01/13/2016 10:45,2,0.000,ALERT,211.25,299.67,60.012,1452699903,"201051344000955","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,318975.3,318975.3,16291,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699921,15131.00
01/13/2016 10:45,2,0.000,ALERT,211.48,299.07,59.981,1452699903,"274151322000094","219011344069620",0.00,-13.00,0,296.96,300.57,0.0,0.0,0.000,477714.8,477714.8,5780,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699923,15132.00
01/13/2016 10:45,2,0.000,ALERT,211.93,301.17,59.981,1452699903,"201051344000579","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,320368.9,320368.9,11674,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699925,15133.00
01/13/2016 10:45,2,0.000,ALERT,211.25,299.97,59.970,1452699903,"201051344000890","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,317114.0,317114.0,16373,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699926,15134.00
01/13/2016 10:45,2,0.000,ALERT,211.48,299.37,59.986,1452699903,"201051344000438","219011344069620",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,318909.6,318909.6,16323,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699928,15135.00
01/13/2016 10:45,2,0.000,ALERT,211.70,299.07,60.018,1452699903,"201051344000417","219011344069620",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,312983.2,312983.2,16388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699930,15136.00
01/13/2016 10:45,2,0.000,ALERT,211.48,299.67,59.970,1452699903,"274151322000083","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,588024.2,588024.2,5538,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699932,15137.00
01/13/2016 10:45,2,0.000,ALERT,212.16,299.37,59.949,1452699903,"274151322000076","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,624643.0,624643.0,5524,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699934,15138.00
01/13/2016 10:45,2,0.000,ALERT,211.93,301.17,59.981,1452699903,"201051344000868","219011344069620",0.00,-11.00,0,299.67,303.28,0.0,0.0,0.000,304683.9,304683.9,11638,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699936,15139.00
01/13/2016 10:45,2,0.000,ALERT,211.25,300.57,59.965,1452699903,"274151322000095","219011344069620",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,617330.2,617330.2,5552,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699938,15140.00
01/13/2016 10:45,2,0.000,ALERT,211.70,300.27,60.012,1452699903,"201051344000988","219011344069620",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,304676.0,304676.0,11681,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699939,15141.00
01/13/2016 10:45,2,0.000,ALERT,211.25,298.47,59.981,1452699903,"201051344001025","219011344069620",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,317039.9,317039.9,16302,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699941,15142.00
01/13/2016 10:45,2,0.000,ALERT,211.70,300.57,59.986,1452699903,"201051344000458","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,314762.3,314762.3,11681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699943,15143.00
01/13/2016 10:45,2,0.000,ALERT,212.38,300.27,59.981,1452699903,"201051344000853","219011344069620",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,312072.1,312072.1,11647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699945,15144.00
01/13/2016 10:45,2,0.000,ALERT,211.70,299.37,59.954,1452699903,"201051344000685","219011344069620",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,318327.1,318327.1,16351,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699946,15145.00
01/13/2016 10:45,2,0.000,ALERT,211.70,299.07,60.007,1452699903,"201051344000917","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,316040.3,316040.3,16349,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699948,15146.00
01/13/2016 10:45,2,0.000,ALERT,211.70,299.67,59.986,1452699903,"201051344001145","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,319261.9,319261.9,16345,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699950,15147.00
01/13/2016 10:45,2,0.000,ALERT,211.48,298.77,59.954,1452699903,"201051344000651","219011344069620",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,313412.4,313412.4,16329,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699952,15148.00
01/13/2016 10:45,2,0.008,ALERT,211.03,299.07,59.970,1452699903,"274151322000088","219011344069620",30.93,-9.00,0,297.26,301.17,0.0,0.0,0.000,570913.9,570913.9,5445,0,0,0,L,1151911521,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452699954,15149.00
01/13/2016 10:45,2,0.000,ALERT,212.38,299.07,59.970,1452699903,"274151322000068","219011344069620",0.00,-10.00,0,297.26,300.57,0.0,0.0,0.000,478002.7,478002.7,5771,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699956,15150.00
01/13/2016 10:45,2,0.000,ALERT,211.25,299.67,60.012,1452699903,"201051344001135","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,309881.0,309881.0,16309,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699957,15151.00
01/13/2016 10:45,2,0.000,ALERT,211.48,300.57,59.970,1452699903,"201051344000594","219011344069620",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,315783.3,315783.3,11690,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699959,15152.00
01/13/2016 10:45,2,0.000,ALERT,211.48,299.07,59.975,1452699903,"201051344001203","219011344069620",0.00,-12.00,0,297.57,302.98,0.0,0.0,0.000,316355.6,316355.6,16323,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699961,15153.00
01/13/2016 10:45,2,0.016,ALERT,211.25,299.67,59.970,1452699903,"274151322000054","219011344069620",31.39,-10.00,0,297.87,302.37,0.0,0.0,0.000,583266.2,583266.2,5458,0,0,0,L,1151911521,0,121.33,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452699963,15154.00
01/13/2016 10:45,2,0.000,ALERT,212.16,299.67,60.018,1452699903,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,305020.0,305020.0,11675,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699965,15155.00
01/13/2016 10:45,2,0.000,ALERT,211.48,299.37,59.959,1452699903,"201051344001093","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,314837.5,314837.5,16326,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699966,15156.00
01/13/2016 10:45,2,0.000,ALERT,211.70,300.57,59.954,1452699903,"201051344000900","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,318377.0,318377.0,11614,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699968,15157.00
01/13/2016 10:45,2,0.000,ALERT,211.93,299.67,59.981,1452699903,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,312007.1,312007.1,11655,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699970,15158.00
01/13/2016 10:45,2,0.094,ALERT,211.93,301.17,59.981,1452699903,"201051344000569","219011344069620",33.24,-11.00,0,299.07,321.91,3.2,1.2,0.000,320016.0,320016.0,11591,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452699972,15159.00
01/13/2016 10:45,2,0.000,ALERT,211.70,300.57,59.981,1452699903,"201051344000983","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,314888.4,314888.4,11634,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699974,15160.00
01/13/2016 10:45,2,0.000,ALERT,212.16,300.57,59.986,1452699903,"201051344001158","219011344069620",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,309925.1,309925.1,11705,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452699976,15161.00
01/13/2016 10:45,2,0.000,ALERT,212.38,300.87,59.981,1452699903,"201051344000576","219011344069620",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,313025.6,313025.6,11610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452699977,15162.00
01/13/2016 10:45,2,0.029,ALERT,211.25,298.77,59.986,1452699903,"274151322000087","219011344069620",31.89,-9.00,0,296.66,307.48,0.0,0.0,0.000,558386.1,558386.1,5487,0,0,0,L,1151911521,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452699979,15163.00
01/13/2016 11:00,2,0.000,ALERT,212.61,300.57,59.981,1452700803,"201051344000645","219011344069620",0.00,-10.00,0,287.35,302.98,0.0,0.0,0.000,313284.6,313284.6,11631,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700805,15164.00
01/13/2016 11:00,2,0.020,ALERT,211.48,299.37,59.938,1452700803,"274151322000085","219011344069620",31.95,-10.00,0,285.84,308.99,0.0,0.0,0.000,585918.7,585918.7,5475,0,0,0,L,1151911521,0,121.78,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452700807,15165.00
01/13/2016 11:00,2,0.000,ALERT,212.83,300.87,59.975,1452700803,"201051344000633","219011344069620",0.00,-11.50,0,285.54,302.37,0.0,0.0,0.000,305757.1,305757.1,11707,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700809,15166.00
01/13/2016 11:00,2,0.000,ALERT,212.16,300.87,59.975,1452700803,"201051344000469","219011344069620",0.00,-12.00,0,286.44,302.68,0.0,0.0,0.000,307189.0,307189.0,11679,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700811,15167.00
01/13/2016 11:00,2,0.000,ALERT,211.25,300.27,59.954,1452700803,"201051344000646","219011344069620",0.00,-11.50,0,286.14,304.48,0.0,0.0,0.000,311532.2,311532.2,16321,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700812,15168.00
01/13/2016 11:00,2,0.000,ALERT,211.25,299.67,59.975,1452700803,"274151322000052","219011344069620",0.00,-11.00,0,285.54,301.77,0.0,0.0,0.000,593714.7,593714.7,5510,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1452700814,15169.00
01/13/2016 11:00,2,0.000,ALERT,211.70,300.87,59.981,1452700803,"201051344000585","219011344069620",0.00,-11.00,0,286.14,304.48,0.0,0.0,0.000,316446.4,316446.4,16316,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700816,15170.00
01/13/2016 11:00,2,0.000,ALERT,211.48,300.57,60.018,1452700803,"201051344001230","219011344069620",0.00,-11.00,0,286.74,304.78,0.0,0.0,0.000,314665.5,314665.5,16365,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700818,15171.00
01/13/2016 11:00,2,0.000,ALERT,212.16,301.47,60.028,1452700803,"201051344000582","219011344069620",0.00,-12.00,0,287.35,305.38,0.0,0.0,0.000,309631.0,309631.0,16311,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700820,15172.00
01/13/2016 11:00,2,0.000,ALERT,211.03,299.97,59.975,1452700803,"201051344000955","219011344069620",0.00,-11.00,0,286.44,304.18,0.0,0.0,0.000,318975.3,318975.3,16293,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700821,15173.00
01/13/2016 11:00,2,0.000,ALERT,211.25,298.17,59.975,1452700803,"274151322000094","219011344069620",0.00,-12.00,0,285.24,300.57,0.0,0.0,0.000,477714.8,477714.8,5782,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700823,15174.00
01/13/2016 11:00,2,0.000,ALERT,211.93,300.87,59.965,1452700803,"201051344000579","219011344069620",0.00,-10.00,0,287.95,303.58,0.0,0.0,0.000,320368.9,320368.9,11676,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700825,15175.00
01/13/2016 11:00,2,0.000,ALERT,211.48,300.57,59.981,1452700803,"201051344000890","219011344069620",0.00,-10.00,0,287.35,304.78,0.0,0.0,0.000,317114.0,317114.0,16375,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700827,15176.00
01/13/2016 11:00,2,0.000,ALERT,211.70,299.97,59.975,1452700803,"201051344000438","219011344069620",0.00,-11.50,0,286.74,304.18,0.0,0.0,0.000,318909.6,318909.6,16325,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700829,15177.00
01/13/2016 11:00,2,0.000,ALERT,211.93,299.97,59.991,1452700803,"201051344000417","219011344069620",0.00,-11.50,0,285.84,303.88,0.0,0.0,0.000,312983.2,312983.2,16390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700831,15178.00
01/13/2016 11:00,2,0.000,ALERT,211.70,300.27,59.944,1452700803,"274151322000083","219011344069620",0.00,-11.00,0,286.14,301.77,0.0,0.0,0.000,588024.2,588024.2,5540,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1452700833,15179.00
01/13/2016 11:00,2,0.000,ALERT,212.16,299.37,59.965,1452700803,"274151322000076","219011344069620",0.00,-11.00,0,285.84,301.77,0.0,0.0,0.000,624643.0,624643.0,5526,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700835,15180.00
01/13/2016 11:00,2,0.000,ALERT,212.16,301.47,59.986,1452700803,"201051344000868","219011344069620",0.00,-10.00,0,287.95,303.58,0.0,0.0,0.000,304683.9,304683.9,11640,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700837,15181.00
01/13/2016 11:00,2,0.000,ALERT,211.48,300.27,59.954,1452700803,"274151322000095","219011344069620",0.00,-12.00,0,287.05,302.37,0.0,0.0,0.000,617330.2,617330.2,5554,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700839,15182.00
01/13/2016 11:00,2,0.000,ALERT,211.93,300.57,59.981,1452700803,"201051344000988","219011344069620",0.00,-10.00,0,284.64,302.37,0.0,0.0,0.000,304676.0,304676.0,11683,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700841,15183.00
01/13/2016 11:00,2,0.000,ALERT,211.48,299.67,59.981,1452700803,"201051344001025","219011344069620",0.00,-11.50,0,286.14,304.18,0.0,0.0,0.000,317039.9,317039.9,16304,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700843,15184.00
01/13/2016 11:00,2,0.000,ALERT,211.93,301.17,59.959,1452700803,"201051344000458","219011344069620",0.00,-8.50,0,287.65,303.58,0.0,0.0,0.000,314762.3,314762.3,11683,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700844,15185.00
01/13/2016 11:00,2,0.070,ALERT,212.61,300.57,59.944,1452700803,"201051344000853","219011344069620",32.50,-11.00,0,287.35,315.90,2.4,0.4,0.000,312072.1,312072.1,11649,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1452700846,15186.00
01/13/2016 11:00,2,0.000,ALERT,212.16,300.57,59.970,1452700803,"201051344000685","219011344069620",0.00,-11.00,0,286.14,304.48,0.0,0.0,0.000,318327.1,318327.1,16353,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700848,15187.00
01/13/2016 11:00,2,0.000,ALERT,211.93,299.97,59.981,1452700803,"201051344000917","219011344069620",0.00,-9.00,0,285.24,303.88,0.0,0.0,0.000,316040.3,316040.3,16351,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700850,15188.00
01/13/2016 11:00,2,0.055,ALERT,211.93,300.57,59.938,1452700803,"201051344001145","219011344069620",32.32,-11.00,0,287.65,314.70,1.8,0.0,0.000,319261.9,319261.9,16347,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1452700852,15189.00
01/13/2016 11:00,2,0.000,ALERT,211.70,299.97,59.981,1452700803,"201051344000651","219011344069620",0.00,-13.00,0,286.14,303.58,0.0,0.0,0.000,313412.4,313412.4,16331,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700853,15190.00
01/13/2016 11:00,2,0.010,ALERT,211.48,299.37,59.944,1452700803,"274151322000088","219011344069620",31.45,-9.00,0,285.54,301.47,0.0,0.0,0.000,570913.9,570913.9,5447,0,0,0,L,1151911521,0,122.01,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452700855,15191.00
01/13/2016 11:00,2,0.000,ALERT,212.16,298.77,59.970,1452700803,"274151322000068","219011344069620",0.00,-10.00,0,285.24,300.57,0.0,0.0,0.000,478002.7,478002.7,5773,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700857,15192.00
01/13/2016 11:00,2,0.000,ALERT,211.25,300.57,60.018,1452700803,"201051344001135","219011344069620",0.00,-11.00,0,286.74,304.18,0.0,0.0,0.000,309881.0,309881.0,16311,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700859,15193.00
01/13/2016 11:00,2,0.000,ALERT,211.70,301.47,59.975,1452700803,"201051344000594","219011344069620",0.00,-11.50,0,286.74,302.98,0.0,0.0,0.000,315783.3,315783.3,11692,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700861,15194.00
01/13/2016 11:00,2,0.000,ALERT,211.48,299.67,59.965,1452700803,"201051344001203","219011344069620",0.00,-11.50,0,286.44,305.08,0.0,0.0,0.000,316355.6,316355.6,16325,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700862,15195.00
01/13/2016 11:00,2,0.016,ALERT,211.48,299.67,59.965,1452700803,"274151322000054","219011344069620",31.87,-9.00,0,285.84,308.09,0.0,0.0,0.000,583266.2,583266.2,5460,0,0,0,L,1151911521,0,121.55,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452700864,15196.00
01/13/2016 11:00,2,0.000,ALERT,212.38,300.57,59.970,1452700803,"201051344000867","219011344069620",0.00,-10.00,0,286.74,303.28,0.0,0.0,0.000,305020.0,305020.0,11677,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700866,15197.00
01/13/2016 11:00,2,0.000,ALERT,211.70,300.27,59.970,1452700803,"201051344001093","219011344069620",0.00,-9.00,0,286.44,304.18,0.0,0.0,0.000,314837.5,314837.5,16328,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700868,15198.00
01/13/2016 11:00,2,0.000,ALERT,211.93,300.87,59.938,1452700803,"201051344000900","219011344069620",0.00,-11.00,0,286.74,302.37,0.0,0.0,0.000,318377.0,318377.0,11616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700870,15199.00
01/13/2016 11:00,2,0.000,ALERT,212.16,299.67,59.975,1452700803,"201051344000648","219011344069620",0.00,-12.00,0,286.74,302.68,0.0,0.0,0.000,312007.1,312007.1,11657,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700872,15200.00
