ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 11:00,2,0.158,ALERT,212.16,300.87,59.928,1452700803,"201051344000569","219011344069620",15.76,-10.00,0,287.95,322.21,2.5,0.5,0.000,320016.2,320016.2,11593,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1452700873,15201.00
01/13/2016 11:00,2,0.000,ALERT,211.70,300.27,59.975,1452700803,"201051344000983","219011344069620",0.00,-10.00,0,287.65,303.28,0.0,0.0,0.000,314888.4,314888.4,11636,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700875,15202.00
01/13/2016 11:00,2,0.000,ALERT,211.93,300.27,59.970,1452700803,"201051344001158","219011344069620",0.00,-11.50,0,286.74,302.37,0.0,0.0,0.000,309925.1,309925.1,11707,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452700877,15203.00
01/13/2016 11:00,2,0.000,ALERT,212.38,301.17,59.965,1452700803,"201051344000576","219011344069620",0.00,-11.00,0,287.35,302.98,0.0,0.0,0.000,313025.6,313025.6,11612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452700879,15204.00
01/13/2016 11:00,2,0.029,ALERT,211.48,297.87,59.970,1452700803,"274151322000087","219011344069620",32.36,-9.00,0,284.94,313.80,0.0,0.0,0.000,558386.1,558386.1,5489,0,0,0,L,1151911521,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452700881,15205.00
01/13/2016 11:15,2,0.000,ALERT,212.16,300.57,59.986,1452701703,"201051344000645","219011344069620",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,313284.6,313284.6,11633,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452701705,15206.00
01/13/2016 11:15,2,0.020,ALERT,211.93,299.97,60.012,1452701703,"274151322000085","219011344069620",32.50,-9.00,0,297.57,313.50,0.0,0.0,0.000,585918.7,585918.7,5477,0,0,0,L,1151911521,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452701707,15207.00
01/13/2016 11:15,2,0.000,ALERT,212.61,300.87,60.023,1452701703,"201051344000633","219011344069620",0.00,-11.00,0,296.66,302.37,0.0,0.0,0.000,305757.1,305757.1,11709,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701709,15208.00
01/13/2016 11:15,2,0.000,ALERT,212.16,300.87,59.986,1452701703,"201051344000469","219011344069620",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,307189.0,307189.0,11681,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701711,15209.00
01/13/2016 11:15,2,0.000,ALERT,211.48,300.27,59.981,1452701703,"201051344000646","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,311532.2,311532.2,16323,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701713,15210.00
01/13/2016 11:15,2,0.043,ALERT,211.25,300.27,59.986,1452701703,"274151322000052","219011344069620",30.28,-11.00,0,297.57,302.07,0.0,0.0,0.000,593714.7,593714.7,5512,0,0,0,L,1151911521,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1452701715,15211.00
01/13/2016 11:15,2,0.000,ALERT,211.70,300.57,59.991,1452701703,"201051344000585","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,316446.4,316446.4,16318,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452701716,15212.00
01/13/2016 11:15,2,0.062,ALERT,211.70,300.87,59.996,1452701703,"201051344001230","219011344069620",31.59,-11.00,0,298.17,302.07,2.1,0.1,0.000,314665.5,314665.5,16367,0,0,0,L,1122011218,0,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1452701718,15213.00
01/13/2016 11:15,2,0.000,ALERT,211.93,300.87,60.007,1452701703,"201051344000582","219011344069620",0.00,-12.00,0,299.37,302.68,0.0,0.0,0.000,309631.0,309631.0,16313,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701720,15214.00
01/13/2016 11:15,2,0.000,ALERT,211.25,300.27,60.007,1452701703,"201051344000955","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,318975.3,318975.3,16295,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701722,15215.00
01/13/2016 11:15,2,0.000,ALERT,211.70,299.07,59.986,1452701703,"274151322000094","219011344069620",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,477714.8,477714.8,5784,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701724,15216.00
01/13/2016 11:15,2,0.000,ALERT,211.93,301.47,59.949,1452701703,"201051344000579","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,320368.9,320368.9,11678,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452701726,15217.00
01/13/2016 11:15,2,0.000,ALERT,211.25,300.27,60.012,1452701703,"201051344000890","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,317114.0,317114.0,16377,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701727,15218.00
01/13/2016 11:15,2,0.000,ALERT,211.48,299.97,60.002,1452701703,"201051344000438","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,318909.6,318909.6,16327,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701729,15219.00
01/13/2016 11:15,2,0.000,ALERT,211.70,299.67,60.007,1452701703,"201051344000417","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,312983.2,312983.2,16392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701731,15220.00
01/13/2016 11:15,2,0.018,ALERT,211.48,300.27,59.996,1452701703,"274151322000083","219011344069620",30.24,-11.00,0,298.17,302.07,0.0,0.0,0.000,588024.2,588024.2,5542,0,0,0,L,1151911521,0,121.33,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452701733,15221.00
01/13/2016 11:15,2,0.018,ALERT,212.38,299.97,60.002,1452701703,"274151322000076","219011344069620",29.70,-11.00,0,297.57,302.07,0.0,0.0,0.000,624643.0,624643.0,5528,0,0,0,L,1151911521,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452701735,15222.00
01/13/2016 11:15,2,0.000,ALERT,211.93,301.47,59.970,1452701703,"201051344000868","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,304683.9,304683.9,11642,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701736,15223.00
01/13/2016 11:15,2,0.012,ALERT,211.70,301.17,59.996,1452701703,"274151322000095","219011344069620",29.80,-12.00,0,299.07,302.37,0.0,0.0,0.000,617330.2,617330.2,5556,0,0,0,L,1151911521,0,121.78,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1452701738,15224.00
01/13/2016 11:15,2,0.000,ALERT,211.70,300.57,60.012,1452701703,"201051344000988","219011344069620",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,304676.0,304676.0,11685,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701740,15225.00
01/13/2016 11:15,2,0.000,ALERT,211.48,299.37,60.002,1452701703,"201051344001025","219011344069620",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,317039.9,317039.9,16306,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701742,15226.00
01/13/2016 11:15,2,0.000,ALERT,211.93,300.57,60.002,1452701703,"201051344000458","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,314762.3,314762.3,11685,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701744,15227.00
01/13/2016 11:15,2,0.070,ALERT,212.61,300.87,60.002,1452701703,"201051344000853","219011344069620",33.04,-10.00,0,298.17,321.31,2.4,0.4,0.000,312072.2,312072.2,11651,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452701745,15228.00
01/13/2016 11:15,2,0.000,ALERT,211.93,300.27,60.002,1452701703,"201051344000685","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,318327.1,318327.1,16355,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701747,15229.00
01/13/2016 11:15,2,0.061,ALERT,211.93,300.27,59.970,1452701703,"201051344000917","219011344069620",31.77,-9.00,0,297.26,308.69,2.0,0.0,0.000,316040.3,316040.3,16353,0,0,0,L,1122011218,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1452701749,15230.00
01/13/2016 11:15,2,0.055,ALERT,211.93,300.57,59.991,1452701703,"201051344001145","219011344069620",32.90,-11.00,0,298.47,315.30,1.9,0.0,0.000,319261.9,319261.9,16349,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452701751,15231.00
01/13/2016 11:15,2,0.000,ALERT,211.70,299.67,60.007,1452701703,"201051344000651","219011344069620",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,313412.4,313412.4,16333,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701753,15232.00
01/13/2016 11:15,2,0.008,ALERT,211.03,299.07,60.002,1452701703,"274151322000088","219011344069620",32.12,-8.50,0,297.26,308.69,0.0,0.0,0.000,570913.9,570913.9,5449,0,0,0,L,1151911521,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452701754,15233.00
01/13/2016 11:15,2,0.000,ALERT,212.16,299.07,60.034,1452701703,"274151322000068","219011344069620",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,478002.7,478002.7,5775,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701756,15234.00
01/13/2016 11:15,2,0.000,ALERT,211.25,300.27,59.981,1452701703,"201051344001135","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,309881.0,309881.0,16313,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701758,15235.00
01/13/2016 11:15,2,0.000,ALERT,211.48,301.17,60.002,1452701703,"201051344000594","219011344069620",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,315783.3,315783.3,11694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701760,15236.00
01/13/2016 11:15,2,0.000,ALERT,211.48,299.67,60.028,1452701703,"201051344001203","219011344069620",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,316355.6,316355.6,16327,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701762,15237.00
01/13/2016 11:15,2,0.049,ALERT,211.25,299.97,60.002,1452701703,"274151322000054","219011344069620",12.62,-8.50,0,297.87,312.29,0.6,0.0,0.000,583266.2,583266.2,5462,0,0,0,L,1151911521,0,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452701763,15238.00
01/13/2016 11:15,2,0.000,ALERT,212.38,300.57,60.007,1452701703,"201051344000867","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,305020.0,305020.0,11679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452701765,15239.00
01/13/2016 11:15,2,0.000,ALERT,211.48,300.27,59.986,1452701703,"201051344001093","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,314837.5,314837.5,16330,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701767,15240.00
01/13/2016 11:15,2,0.000,ALERT,211.70,300.87,60.002,1452701703,"201051344000900","219011344069620",32.12,-11.00,0,297.57,308.39,0.0,0.0,0.000,318377.0,318377.0,11618,0,0,0,L,1122011218,0,121.10,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1452701769,15241.00
01/13/2016 11:15,2,0.000,ALERT,212.16,300.27,59.981,1452701703,"201051344000648","219011344069620",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,312007.1,312007.1,11659,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701771,15242.00
01/13/2016 11:15,2,0.172,ACTIVE,211.93,301.47,59.981,1452701703,"201051344000569","219011344069620",20.32,-10.00,0,298.77,303.58,3.5,1.5,0.000,320016.4,320016.4,11595,0,0,0,L,1122011218,0,120.65,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452701772,15243.00
01/13/2016 11:15,2,0.000,ALERT,211.93,301.17,59.959,1452701703,"201051344000983","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,314888.4,314888.4,11638,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701774,15244.00
01/13/2016 11:15,2,0.000,ALERT,212.16,300.87,59.996,1452701703,"201051344001158","219011344069620",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,309925.1,309925.1,11709,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452701775,15245.00
01/13/2016 11:15,2,0.000,ALERT,212.38,301.47,59.996,1452701703,"201051344000576","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,313025.6,313025.6,11614,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452701777,15246.00
01/13/2016 11:15,2,0.029,ALERT,211.25,298.77,59.996,1452701703,"274151322000087","219011344069620",32.90,-9.00,0,296.36,314.10,0.0,0.0,0.000,558386.1,558386.1,5491,0,0,0,L,1151911521,0,121.10,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452701779,15247.00
01/13/2016 11:30,2,0.066,ALERT,212.61,301.47,59.981,1452702603,"201051344000645","219011344069620",32.88,-9.00,0,298.47,316.80,2.3,0.3,0.000,313284.6,313284.6,11635,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1452702605,15248.00
01/13/2016 11:30,2,0.061,ALERT,211.70,299.97,59.965,1452702603,"274151322000085","219011344069620",20.16,-9.00,0,296.66,318.61,1.2,0.0,0.000,585918.7,585918.7,5479,0,0,0,L,1151911521,0,122.01,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702607,15249.00
01/13/2016 11:30,2,0.000,ALERT,212.61,301.47,59.981,1452702603,"201051344000633","219011344069620",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,305757.1,305757.1,11711,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702609,15250.00
01/13/2016 11:30,2,0.000,ALERT,212.16,302.07,59.938,1452702603,"201051344000469","219011344069620",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,307189.0,307189.0,11683,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702610,15251.00
01/13/2016 11:30,2,0.000,ALERT,211.48,300.27,59.991,1452702603,"201051344000646","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,311532.2,311532.2,16325,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452702612,15252.00
01/13/2016 11:30,2,0.045,ALERT,211.25,299.67,59.970,1452702603,"274151322000052","219011344069620",31.73,-10.00,0,296.36,302.07,0.0,0.0,0.000,593714.7,593714.7,5514,0,0,0,L,1151911521,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702614,15253.00
01/13/2016 11:30,2,0.000,ALERT,211.70,300.27,59.981,1452702603,"201051344000585","219011344069620",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,316446.4,316446.4,16320,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702616,15254.00
01/13/2016 11:30,2,0.145,ALERT,211.70,300.27,59.970,1452702603,"201051344001230","219011344069620",14.45,-10.00,0,297.57,316.50,2.1,0.1,0.000,314665.6,314665.6,16369,0,0,0,L,1122011218,0,121.55,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702618,15255.00
01/13/2016 11:30,2,0.000,ALERT,212.16,300.87,59.986,1452702603,"201051344000582","219011344069620",0.00,-11.50,0,298.17,302.68,0.0,0.0,0.000,309631.0,309631.0,16315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452702619,15256.00
01/13/2016 11:30,2,0.000,ALERT,211.25,299.97,59.965,1452702603,"201051344000955","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,318975.3,318975.3,16297,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452702621,15257.00
01/13/2016 11:30,2,0.000,ALERT,211.48,299.07,60.002,1452702603,"274151322000094","219011344069620",0.00,-11.50,0,295.76,300.87,0.0,0.0,0.000,477714.8,477714.8,5786,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702623,15258.00
01/13/2016 11:30,2,0.000,ALERT,212.16,302.07,59.991,1452702603,"201051344000579","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,320368.9,320368.9,11680,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452702625,15259.00
01/13/2016 11:30,2,0.000,ALERT,211.48,300.27,59.975,1452702603,"201051344000890","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,317114.0,317114.0,16379,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452702627,15260.00
01/13/2016 11:30,2,0.000,ALERT,211.70,299.67,59.954,1452702603,"201051344000438","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,318909.6,318909.6,16329,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702629,15261.00
01/13/2016 11:30,2,0.000,ALERT,211.93,299.37,59.991,1452702603,"201051344000417","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,312983.2,312983.2,16394,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452702631,15262.00
01/13/2016 11:30,2,0.020,ALERT,211.70,300.27,59.986,1452702603,"274151322000083","219011344069620",31.87,-10.00,0,297.26,308.09,0.0,0.0,0.000,588024.2,588024.2,5544,0,0,0,L,1151911521,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702632,15263.00
01/13/2016 11:30,2,0.018,ALERT,211.70,298.77,59.975,1452702603,"274151322000076","219011344069620",31.61,-10.00,0,296.66,302.37,0.0,0.0,0.000,624643.0,624643.0,5530,0,0,0,L,1151911521,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702634,15264.00
01/13/2016 11:30,2,0.000,ALERT,211.70,301.47,59.981,1452702603,"201051344000868","219011344069620",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,304683.9,304683.9,11644,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702636,15265.00
01/13/2016 11:30,2,0.012,ALERT,211.70,300.57,59.970,1452702603,"274151322000095","219011344069620",31.67,-11.50,0,297.87,302.68,0.0,0.0,0.000,617330.2,617330.2,5558,0,0,0,L,1151911521,0,121.78,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702638,15266.00
01/13/2016 11:30,2,0.000,ALERT,211.70,300.57,60.023,1452702603,"201051344000988","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,304676.0,304676.0,11687,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702640,15267.00
01/13/2016 11:30,2,0.000,ALERT,211.25,298.47,59.970,1452702603,"201051344001025","219011344069620",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,317039.9,317039.9,16308,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702642,15268.00
01/13/2016 11:30,2,0.113,ALERT,211.93,301.17,59.981,1452702603,"201051344000458","219011344069620",32.44,-7.00,0,298.47,312.29,3.8,1.7,0.000,314762.3,314762.3,11687,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1452702643,15269.00
01/13/2016 11:30,2,0.154,ALERT,212.61,301.17,59.954,1452702603,"201051344000853","219011344069620",19.46,-9.00,0,298.77,322.51,3.0,1.0,0.000,312072.3,312072.3,11653,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1452702645,15270.00
01/13/2016 11:30,2,0.096,ALERT,211.70,299.37,59.996,1452702603,"201051344000685","219011344069620",32.66,-10.00,0,296.96,316.80,3.2,1.2,0.000,318327.2,318327.2,16357,0,0,0,L,1122011218,0,122.01,121.10,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1452702647,15271.00
01/13/2016 11:30,2,0.135,ALERT,211.70,298.77,59.975,1452702603,"201051344000917","219011344069620",14.93,-8.50,0,296.06,316.20,2.1,0.1,0.000,316040.3,316040.3,16355,0,0,0,L,1122011218,0,121.33,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702649,15272.00
01/13/2016 11:30,2,0.133,ALERT,211.93,299.67,59.981,1452702603,"201051344001145","219011344069620",20.32,-10.00,0,297.87,318.91,2.7,0.7,0.000,319262.0,319262.0,16351,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1452702651,15273.00
01/13/2016 11:30,2,0.000,ALERT,211.70,299.07,60.002,1452702603,"201051344000651","219011344069620",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,313412.4,313412.4,16335,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702652,15274.00
01/13/2016 11:30,2,0.045,ALERT,211.25,299.67,59.975,1452702603,"274151322000088","219011344069620",19.16,-8.50,0,296.06,312.89,0.9,0.0,0.000,570913.9,570913.9,5451,0,0,0,L,1151911521,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702654,15275.00
01/13/2016 11:30,2,0.000,ALERT,212.38,299.37,59.975,1452702603,"274151322000068","219011344069620",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,478002.7,478002.7,5777,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702656,15276.00
01/13/2016 11:30,2,0.000,ALERT,211.25,299.67,59.975,1452702603,"201051344001135","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,309881.0,309881.0,16315,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702658,15277.00
01/13/2016 11:30,2,0.000,ALERT,211.70,302.07,59.986,1452702603,"201051344000594","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,315783.3,315783.3,11696,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702660,15278.00
01/13/2016 11:30,2,0.000,ALERT,211.48,299.07,59.981,1452702603,"201051344001203","219011344069620",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,316355.6,316355.6,16329,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702661,15279.00
01/13/2016 11:30,2,0.059,ACTIVE_NO_POWER,211.48,300.87,59.975,1452702603,"274151322000054","219011344069620",20.73,-8.00,0,296.66,302.07,1.3,0.0,0.000,583266.2,583266.2,5464,0,0,0,L,1151911521,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452702663,15280.00
01/13/2016 11:30,2,0.000,ALERT,212.38,301.47,59.975,1452702603,"201051344000867","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,305020.0,305020.0,11681,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702664,15281.00
01/13/2016 11:30,2,0.150,ALERT,211.48,299.97,59.986,1452702603,"201051344001093","219011344069620",32.62,-8.50,0,296.96,316.20,5.0,2.9,0.000,314838.1,314838.1,16332,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452702666,15282.00
01/13/2016 11:30,2,0.068,ALERT,211.93,302.07,59.986,1452702603,"201051344000900","219011344069620",20.00,-11.00,0,298.47,314.40,1.4,0.0,0.000,318377.0,318377.0,11620,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1452702668,15283.00
01/13/2016 11:30,2,0.104,ALERT,212.16,301.17,59.986,1452702603,"201051344000648","219011344069620",32.58,-11.50,0,297.87,313.80,3.5,1.4,0.000,312007.2,312007.2,11661,0,0,0,L,1122011218,0,120.88,122.01,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1452702670,15284.00
01/13/2016 11:30,2,0.205,ACTIVE,212.38,327.32,59.996,1452702603,"201051344000569","219011344069620",25.39,-9.00,0,299.37,337.84,5.2,3.1,0.000,320016.9,320016.9,11596,0,0,0,L,1122011218,0,120.88,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452702671,15285.00
01/13/2016 11:30,2,0.121,ALERT,211.93,302.07,59.975,1452702603,"201051344000983","219011344069620",17.20,-9.00,0,298.77,314.40,2.1,0.1,0.000,314888.4,314888.4,11640,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1452702672,15286.00
01/13/2016 11:30,2,0.000,ALERT,212.16,302.07,59.944,1452702603,"201051344001158","219011344069620",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,309925.1,309925.1,11711,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452702674,15287.00
01/13/2016 11:30,2,0.191,ALERT,212.61,302.68,59.975,1452702603,"201051344000576","219011344069620",19.52,-8.50,0,299.07,307.18,3.8,1.8,0.000,313025.9,313025.9,11616,0,0,0,L,1122011218,0,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1452702676,15288.00
01/13/2016 11:30,2,0.072,ALERT,211.70,299.37,59.949,1452702603,"274151322000087","219011344069620",19.16,-8.50,0,295.46,319.51,1.4,0.0,0.000,558386.1,558386.1,5493,0,0,0,L,1151911521,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1452702678,15289.00
01/13/2016 11:45,2,0.070,ALERT,212.38,303.28,59.981,1452703503,"201051344000645","219011344069620",32.54,-8.50,0,299.37,316.80,2.4,0.3,0.000,313284.7,313284.7,11637,0,0,0,L,1122011218,0,121.55,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1452703505,15290.00
01/13/2016 11:45,2,0.055,ACTIVE_NO_POWER,211.25,300.27,59.981,1452703503,"274151322000085","219011344069620",18.21,-8.50,0,297.87,301.77,1.1,0.0,0.000,585918.7,585918.7,5481,0,0,0,L,1151911521,0,121.78,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703506,15291.00
01/13/2016 11:45,2,0.000,ALERT,212.61,301.17,59.981,1452703503,"201051344000633","219011344069620",0.00,-11.00,0,297.57,302.98,0.0,0.0,0.000,305757.1,305757.1,11713,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452703508,15292.00
01/13/2016 11:45,2,0.000,ALERT,211.93,301.17,59.996,1452703503,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,307189.0,307189.0,11685,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703510,15293.00
01/13/2016 11:45,2,0.000,ALERT,211.25,299.67,59.986,1452703503,"201051344000646","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,311532.2,311532.2,16327,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703512,15294.00
01/13/2016 11:45,2,0.045,ALERT,211.03,300.27,59.991,1452703503,"274151322000052","219011344069620",31.35,-9.00,0,297.57,309.29,0.0,0.0,0.000,593714.7,593714.7,5516,0,0,0,L,1151911521,0,120.65,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703513,15295.00
01/13/2016 11:45,2,0.049,ALERT,211.48,299.67,59.938,1452703503,"201051344000585","219011344069620",31.57,-8.50,0,296.96,308.39,1.6,0.0,0.000,316446.4,316446.4,16322,0,0,0,L,1122011218,0,120.88,121.55,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703515,15296.00
01/13/2016 11:45,2,0.064,ALERT,211.25,299.97,59.986,1452703503,"201051344001230","219011344069620",32.52,-9.00,0,297.57,316.50,2.1,0.1,0.000,314665.6,314665.6,16371,0,0,0,L,1122011218,0,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1452703517,15297.00
01/13/2016 11:45,2,0.000,ALERT,211.70,300.57,59.975,1452703503,"201051344000582","219011344069620",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,309631.0,309631.0,16317,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452703519,15298.00
01/13/2016 11:45,2,0.104,ALERT,211.25,299.67,59.991,1452703503,"201051344000955","219011344069620",31.99,-9.00,0,295.46,318.61,3.4,1.4,0.000,318975.6,318975.6,16299,0,0,0,L,1122011218,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703520,15299.00
01/13/2016 11:45,2,0.000,ALERT,211.48,299.37,59.975,1452703503,"274151322000094","219011344069620",0.00,-11.00,0,297.26,404.27,0.0,0.0,0.000,477714.8,477714.8,5788,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1452703522,15300.00
01/13/2016 11:45,2,0.000,ALERT,211.93,302.37,59.986,1452703503,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,320368.9,320368.9,11682,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703524,15301.00
01/13/2016 11:45,2,0.115,ALERT,211.03,299.97,59.986,1452703503,"201051344000890","219011344069620",32.01,-8.50,0,297.87,316.80,3.8,1.7,0.000,317114.4,317114.4,16381,0,0,0,L,1122011218,0,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703526,15302.00
01/13/2016 11:45,2,0.109,ALERT,211.25,299.37,59.981,1452703503,"201051344000438","219011344069620",32.12,-10.00,0,296.96,318.30,3.6,1.5,0.000,318910.0,318910.0,16331,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703528,15303.00
01/13/2016 11:45,2,0.000,ALERT,211.48,299.07,59.986,1452703503,"201051344000417","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,312983.2,312983.2,16396,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703529,15304.00
01/13/2016 11:45,2,0.018,ALERT,211.48,299.97,59.991,1452703503,"274151322000083","219011344069620",31.43,-9.00,0,297.57,308.69,0.0,0.0,0.000,588024.2,588024.2,5546,0,0,0,L,1151911521,0,121.10,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703531,15305.00
01/13/2016 11:45,2,0.018,ALERT,212.16,299.97,59.986,1452703503,"274151322000076","219011344069620",31.15,-9.00,0,297.57,308.09,0.0,0.0,0.000,624643.0,624643.0,5532,0,0,0,L,1151911521,0,121.33,122.46,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703533,15306.00
01/13/2016 11:45,2,0.000,ALERT,211.93,302.37,59.991,1452703503,"201051344000868","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,304683.9,304683.9,11646,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703535,15307.00
01/13/2016 11:45,2,0.012,ALERT,211.25,300.87,59.981,1452703503,"274151322000095","219011344069620",31.17,-11.00,0,299.07,307.78,0.0,0.0,0.000,617330.2,617330.2,5560,0,0,0,L,1151911521,0,121.78,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703537,15308.00
01/13/2016 11:45,2,0.000,ALERT,211.70,301.47,59.996,1452703503,"201051344000988","219011344069620",0.00,-9.00,0,296.36,302.98,0.0,0.0,0.000,304676.0,304676.0,11689,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703539,15309.00
01/13/2016 11:45,2,0.000,ALERT,211.25,298.77,59.981,1452703503,"201051344001025","219011344069620",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,317039.9,317039.9,16310,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452703540,15310.00
01/13/2016 11:45,2,0.113,ALERT,211.70,301.47,59.949,1452703503,"201051344000458","219011344069620",32.07,-7.00,0,298.77,316.50,3.7,1.7,0.000,314762.7,314762.7,11689,0,0,0,L,1122011218,0,121.33,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703542,15311.00
01/13/2016 11:45,2,0.146,ACTIVE,212.38,301.47,59.991,1452703503,"201051344000853","219011344069620",17.89,-8.50,0,299.07,303.28,2.7,0.6,0.000,312072.6,312072.6,11655,0,0,0,L,1122011218,0,121.55,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703543,15312.00
01/13/2016 11:45,2,0.096,ALERT,211.48,299.37,59.986,1452703503,"201051344000685","219011344069620",32.24,-9.00,0,296.66,317.40,3.2,1.1,0.000,318327.4,318327.4,16359,0,0,0,L,1122011218,0,122.01,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452703545,15313.00
01/13/2016 11:45,2,0.061,ALERT,211.48,299.07,59.944,1452703503,"201051344000917","219011344069620",32.64,-8.00,0,295.76,316.80,2.0,0.0,0.000,316040.3,316040.3,16357,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1452703547,15314.00
01/13/2016 11:45,2,0.135,ACTIVE,211.48,299.67,59.986,1452703503,"201051344001145","219011344069620",17.99,-9.00,0,297.87,302.07,2.5,0.5,0.000,319262.1,319262.1,16353,0,0,0,L,1122011218,0,121.33,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703548,15315.00
01/13/2016 11:45,2,0.000,ALERT,211.25,298.77,59.986,1452703503,"201051344000651","219011344069620",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,313412.4,313412.4,16337,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703549,15316.00
01/13/2016 11:45,2,0.041,ACTIVE_NO_POWER,211.03,299.07,59.975,1452703503,"274151322000088","219011344069620",16.86,-7.00,0,297.57,301.17,0.7,0.0,0.000,570913.9,570913.9,5453,0,0,0,L,1151911521,0,121.78,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703550,15317.00
01/13/2016 11:45,2,0.000,ALERT,211.93,299.07,60.002,1452703503,"274151322000068","219011344069620",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,478002.7,478002.7,5779,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703552,15318.00
01/13/2016 11:45,2,0.000,ALERT,211.03,299.67,59.970,1452703503,"201051344001135","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,309881.0,309881.0,16317,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452703554,15319.00
01/13/2016 11:45,2,0.000,ALERT,211.70,302.07,59.975,1452703503,"201051344000594","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,315783.3,315783.3,11698,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703556,15320.00
01/13/2016 11:45,2,0.000,ALERT,211.25,299.07,59.981,1452703503,"201051344001203","219011344069620",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,316355.6,316355.6,16331,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703558,15321.00
01/13/2016 11:45,2,0.057,ACTIVE_NO_POWER,211.48,299.67,59.981,1452703503,"274151322000054","219011344069620",19.50,-7.00,0,297.87,302.07,1.1,0.0,0.000,583266.2,583266.2,5465,0,0,0,L,1151911521,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703558,15322.00
01/13/2016 11:45,2,0.000,ALERT,212.16,301.47,60.007,1452703503,"201051344000867","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,305020.0,305020.0,11683,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703560,15323.00
01/13/2016 11:45,2,0.150,ALERT,211.25,299.37,59.981,1452703503,"201051344001093","219011344069620",32.16,-8.50,0,296.96,316.80,4.9,2.8,0.000,314838.7,314838.7,16334,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703562,15324.00
01/13/2016 11:45,2,0.061,ACTIVE_NO_POWER,211.93,301.77,60.023,1452703503,"201051344000900","219011344069620",17.83,-9.00,0,299.37,303.28,1.1,0.0,0.000,318377.0,318377.0,11622,0,0,0,L,1122011218,0,121.33,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703563,15325.00
01/13/2016 11:45,2,0.104,ALERT,212.16,300.57,59.981,1452703503,"201051344000648","219011344069620",32.14,-11.50,0,298.77,316.80,3.4,1.3,0.000,312007.5,312007.5,11663,0,0,0,L,1122011218,0,120.88,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452703565,15326.00
01/13/2016 11:45,2,0.186,ALERT,211.93,302.07,59.991,1452703503,"201051344000569","219011344069620",23.58,-8.50,0,300.87,341.45,4.5,2.4,0.000,320017.6,320017.6,11597,0,0,0,L,1122011218,0,120.88,121.78,0002,-10,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703567,15327.00
01/13/2016 11:45,2,0.117,ALERT,211.93,301.47,59.981,1452703503,"201051344000983","219011344069620",13.92,-8.50,0,299.67,314.10,1.6,0.0,0.000,314888.4,314888.4,11642,0,0,0,L,1122011218,0,121.33,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1452703568,15328.00
01/13/2016 11:45,2,0.000,ALERT,212.16,301.47,59.975,1452703503,"201051344001158","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,309925.1,309925.1,11713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452703570,15329.00
01/13/2016 11:45,2,0.176,ACTIVE,212.61,302.37,59.975,1452703503,"201051344000576","219011344069620",16.70,-10.00,0,299.97,303.88,3.0,1.0,0.000,313026.3,313026.3,11618,0,0,0,L,1122011218,0,121.55,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703571,15330.00
01/13/2016 11:45,2,0.066,ACTIVE_NO_POWER,211.70,299.07,59.975,1452703503,"274151322000087","219011344069620",16.90,-8.00,0,296.66,300.87,1.1,0.0,0.000,558386.1,558386.1,5495,0,0,0,L,1151911521,0,121.33,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452703572,15331.00
01/13/2016 12:00,2,0.070,ALERT,213.06,302.07,59.981,1452704404,"201051344000645","219011344069620",31.75,-8.50,0,299.37,317.40,2.3,0.3,0.000,313284.8,313284.8,11639,0,0,0,L,1122011218,0,121.78,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704406,15332.00
01/13/2016 12:00,2,0.020,ALERT,212.16,301.77,59.965,1452704404,"274151322000085","219011344069620",32.38,-8.00,0,297.57,314.70,0.0,0.0,0.000,585918.7,585918.7,5482,0,0,0,L,1151911521,0,122.23,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1452704407,15333.00
01/13/2016 12:00,2,0.000,ALERT,213.29,301.77,59.991,1452704404,"201051344000633","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,305757.1,305757.1,11715,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704409,15334.00
01/13/2016 12:00,2,0.000,ALERT,212.61,302.07,59.986,1452704404,"201051344000469","219011344069620",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,307189.0,307189.0,11687,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704411,15335.00
01/13/2016 12:00,2,0.000,ALERT,211.93,300.87,59.986,1452704404,"201051344000646","219011344069620",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,311532.2,311532.2,16329,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704413,15336.00
01/13/2016 12:00,2,0.045,ALERT,211.70,301.17,59.986,1452704404,"274151322000052","219011344069620",30.22,-9.00,0,297.57,302.68,0.0,0.0,0.000,593714.7,593714.7,5518,0,0,0,L,1151911521,0,121.10,122.23,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704414,15337.00
01/13/2016 12:00,2,0.049,ALERT,212.38,301.17,59.986,1452704404,"201051344000585","219011344069620",30.49,-8.50,0,297.57,302.07,1.6,0.0,0.000,316446.4,316446.4,16324,0,0,0,L,1122011218,0,121.33,122.01,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704416,15338.00
01/13/2016 12:00,2,0.066,ALERT,212.16,301.47,59.981,1452704404,"201051344001230","219011344069620",31.51,-9.00,0,297.87,317.10,2.2,0.2,0.000,314665.7,314665.7,16373,0,0,0,L,1122011218,0,122.01,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704418,15339.00
01/13/2016 12:00,2,0.000,ALERT,212.61,301.77,59.986,1452704404,"201051344000582","219011344069620",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,309631.0,309631.0,16319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704420,15340.00
01/13/2016 12:00,2,0.105,ALERT,211.70,300.87,59.986,1452704404,"201051344000955","219011344069620",30.91,-9.00,0,295.46,308.99,3.3,1.3,0.000,318976.0,318976.0,16301,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704422,15341.00
01/13/2016 12:00,2,0.000,ALERT,212.16,299.97,59.981,1452704404,"274151322000094","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,477714.8,477714.8,5790,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704424,15342.00
01/13/2016 12:00,2,0.000,ALERT,212.61,302.68,59.986,1452704404,"201051344000579","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,320368.9,320368.9,11684,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704426,15343.00
01/13/2016 12:00,2,0.117,ALERT,211.93,301.47,59.986,1452704404,"201051344000890","219011344069620",30.87,-8.50,0,298.17,308.69,3.7,1.6,0.000,317114.8,317114.8,16383,0,0,0,L,1122011218,0,121.78,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704427,15344.00
