ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 12:00,2,0.109,ALERT,212.16,300.87,60.012,1452704404,"201051344000438","219011344069620",30.97,-9.00,0,296.36,308.99,3.5,1.4,0.000,318910.4,318910.4,16333,0,0,0,L,1122011218,0,122.01,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704429,15345.00
01/13/2016 12:00,2,0.000,ALERT,212.38,300.57,59.959,1452704404,"201051344000417","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,312983.2,312983.2,16398,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704431,15346.00
01/13/2016 12:00,2,0.018,ALERT,212.16,301.77,59.970,1452704404,"274151322000083","219011344069620",30.06,-9.00,0,298.17,302.68,0.0,0.0,0.000,588024.2,588024.2,5548,0,0,0,L,1151911521,0,121.55,122.46,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704433,15347.00
01/13/2016 12:00,2,0.000,ALERT,212.61,301.47,59.975,1452704404,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.98,0.0,0.0,0.000,624643.0,624643.0,5534,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704435,15348.00
01/13/2016 12:00,2,0.000,ALERT,212.61,302.68,59.981,1452704404,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.18,0.0,0.0,0.000,304683.9,304683.9,11648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452704437,15349.00
01/13/2016 12:00,2,0.012,ALERT,212.16,302.37,59.970,1452704404,"274151322000095","219011344069620",29.56,-11.00,0,298.77,303.28,0.0,0.0,0.000,617330.2,617330.2,5562,0,0,0,L,1151911521,0,122.01,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704439,15350.00
01/13/2016 12:00,2,0.000,ALERT,212.38,302.07,59.986,1452704404,"201051344000988","219011344069620",0.00,-8.50,0,296.96,303.28,0.0,0.0,0.000,304676.0,304676.0,11691,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704441,15351.00
01/13/2016 12:00,2,0.000,ALERT,211.93,300.57,59.938,1452704404,"201051344001025","219011344069620",0.00,-10.00,0,296.66,302.98,0.0,0.0,0.000,317039.9,317039.9,16312,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704442,15352.00
01/13/2016 12:00,2,0.107,ALERT,212.38,302.07,59.970,1452704404,"201051344000458","219011344069620",30.91,-6.50,0,299.67,308.99,3.4,1.4,0.000,314763.1,314763.1,11691,0,0,0,L,1122011218,0,121.55,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704444,15353.00
01/13/2016 12:00,2,0.082,ALERT,213.06,305.98,59.954,1452704404,"201051344000853","219011344069620",29.06,-8.50,0,299.67,321.91,2.2,0.2,0.000,312072.7,312072.7,11656,0,0,0,L,1122011218,0,122.01,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1452704446,15354.00
01/13/2016 12:00,2,0.061,ALERT,212.38,300.57,59.965,1452704404,"201051344000917","219011344069620",31.47,-7.00,0,295.76,316.50,1.9,0.0,0.000,316040.3,316040.3,16359,0,0,0,L,1122011218,0,121.78,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704449,15355.00
01/13/2016 12:00,2,0.055,ALERT,212.61,301.47,59.986,1452704404,"201051344001145","219011344069620",32.60,-8.50,0,297.87,318.91,1.9,0.0,0.000,319262.1,319262.1,16354,0,0,0,L,1122011218,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1452704451,15356.00
01/13/2016 12:00,2,0.000,ALERT,212.16,300.27,59.975,1452704404,"201051344000651","219011344069620",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,313412.4,313412.4,16339,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704453,15357.00
01/13/2016 12:00,2,0.008,ALERT,211.70,300.27,59.933,1452704404,"274151322000088","219011344069620",31.79,-7.00,0,297.26,313.20,0.0,0.0,0.000,570913.9,570913.9,5454,0,0,0,L,1151911521,0,122.23,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704455,15358.00
01/13/2016 12:00,2,0.000,ALERT,212.83,300.27,59.975,1452704404,"274151322000068","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,478002.7,478002.7,5781,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704456,15359.00
01/13/2016 12:00,2,0.000,ALERT,211.70,301.17,59.959,1452704404,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,309881.0,309881.0,16319,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704458,15360.00
01/13/2016 12:00,2,0.000,ALERT,211.93,302.07,59.975,1452704404,"201051344000594","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,315783.3,315783.3,11700,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452704460,15361.00
01/13/2016 12:00,2,0.000,ALERT,212.16,300.87,59.944,1452704404,"201051344001203","219011344069620",0.00,-11.00,0,297.57,303.88,0.0,0.0,0.000,316355.6,316355.6,16333,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452704462,15362.00
01/13/2016 12:00,2,0.016,ALERT,211.93,301.17,59.981,1452704404,"274151322000054","219011344069620",32.07,-6.50,0,297.57,306.58,0.0,0.0,0.000,583266.2,583266.2,5466,0,0,0,L,1151911521,0,122.01,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452704463,15363.00
01/13/2016 12:00,2,0.000,ALERT,213.06,301.77,59.975,1452704404,"201051344000867","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,305020.0,305020.0,11685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704465,15364.00
01/13/2016 12:00,2,0.156,ALERT,212.16,301.17,60.012,1452704404,"201051344001093","219011344069620",29.58,-8.50,0,296.96,309.29,4.5,2.4,0.000,314839.4,314839.4,16336,0,0,0,L,1122011218,0,121.55,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704467,15365.00
01/13/2016 12:00,2,0.000,ALERT,212.38,302.37,59.986,1452704404,"201051344000900","219011344069620",31.45,-9.00,0,299.37,314.10,0.0,0.0,0.000,318377.0,318377.0,11623,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1452704469,15366.00
01/13/2016 12:00,2,0.102,ALERT,212.83,301.77,59.981,1452704404,"201051344000648","219011344069620",30.97,-11.00,0,298.47,308.69,3.2,1.2,0.000,312007.8,312007.8,11665,0,0,0,L,1122011218,0,121.10,122.23,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704471,15367.00
01/13/2016 12:00,2,0.160,ACTIVE,212.83,302.68,59.986,1452704404,"201051344000569","219011344069620",19.12,-8.00,0,300.57,304.48,3.1,1.1,0.000,320018.1,320018.1,11599,0,0,0,L,1122011218,0,121.10,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452704472,15368.00
01/13/2016 12:00,2,0.055,ALERT,212.61,302.37,59.996,1452704404,"201051344000983","219011344069620",31.49,-8.50,0,299.67,315.30,1.8,0.0,0.000,314888.4,314888.4,11644,0,0,0,L,1122011218,0,121.55,121.78,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704473,15369.00
01/13/2016 12:00,2,0.000,ALERT,212.83,302.07,59.975,1452704404,"201051344001158","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,309925.1,309925.1,11715,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452704475,15370.00
01/13/2016 12:00,2,0.111,ALERT,213.06,302.37,59.986,1452704404,"201051344000576","219011344069620",31.07,-8.50,0,299.97,308.09,3.5,1.5,0.000,313026.6,313026.6,11619,0,0,0,L,1122011218,0,121.55,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704477,15371.00
01/13/2016 12:00,2,0.029,ALERT,212.16,300.27,59.933,1452704404,"274151322000087","219011344069620",32.50,-7.00,0,296.66,319.51,0.0,0.0,0.000,558386.1,558386.1,5496,0,0,0,L,1151911521,0,121.78,122.23,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704479,15372.00
01/13/2016 12:00,2,0.094,ALERT,212.83,301.47,59.981,1452704404,"201051344000685","219011344069620",31.01,-8.50,0,296.36,308.99,3.0,1.0,0.000,318327.6,318327.6,16361,0,0,0,L,1122011218,1,122.68,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452704481,15373.00
01/13/2016 12:15,2,0.068,ALERT,212.83,301.77,59.970,1452705303,"201051344000645","219011344069620",32.01,-8.50,0,300.27,307.78,2.3,0.3,0.000,313284.8,313284.8,11641,0,0,0,L,1122011218,0,121.55,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705305,15374.00
01/13/2016 12:15,2,0.020,ALERT,211.48,299.67,59.975,1452705303,"274151322000085","219011344069620",32.58,-8.00,0,297.87,315.00,0.0,0.0,0.000,585918.7,585918.7,5484,0,0,0,L,1151911521,0,121.78,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705306,15375.00
01/13/2016 12:15,2,0.000,ALERT,212.83,301.47,59.981,1452705303,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,305757.1,305757.1,11717,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705308,15376.00
01/13/2016 12:15,2,0.000,ALERT,212.38,301.77,60.012,1452705303,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,307189.0,307189.0,11689,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705310,15377.00
01/13/2016 12:15,2,0.000,ALERT,211.70,300.87,59.975,1452705303,"201051344000646","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,311532.2,311532.2,16331,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452705312,15378.00
01/13/2016 12:15,2,0.045,ALERT,211.03,299.07,59.944,1452705303,"274151322000052","219011344069620",30.69,-8.50,0,297.87,304.18,0.0,0.0,0.000,593714.7,593714.7,5520,0,0,0,L,1151911521,0,120.88,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705314,15379.00
01/13/2016 12:15,2,0.051,ALERT,211.93,300.87,59.954,1452705303,"201051344000585","219011344069620",30.95,-8.50,0,297.87,302.68,1.6,0.0,0.000,316446.4,316446.4,16326,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705316,15380.00
01/13/2016 12:15,2,0.066,ALERT,211.93,301.17,59.986,1452705303,"201051344001230","219011344069620",31.91,-9.00,0,297.57,308.99,2.2,0.2,0.000,314665.7,314665.7,16375,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705317,15381.00
01/13/2016 12:15,2,0.000,ALERT,212.38,301.77,59.944,1452705303,"201051344000582","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,309631.0,309631.0,16321,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705319,15382.00
01/13/2016 12:15,2,0.104,ALERT,211.48,300.57,59.986,1452705303,"201051344000955","219011344069620",31.43,-9.00,0,298.17,302.37,3.4,1.3,0.000,318976.3,318976.3,16303,0,0,0,L,1122011218,0,121.10,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705321,15383.00
01/13/2016 12:15,2,0.000,ALERT,211.48,299.07,59.970,1452705303,"274151322000094","219011344069620",0.00,-11.00,0,297.26,302.98,0.0,0.0,0.000,477714.8,477714.8,5792,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705323,15384.00
01/13/2016 12:15,2,0.000,ALERT,212.38,302.07,60.039,1452705303,"201051344000579","219011344069620",0.00,-9.00,0,300.57,305.08,0.0,0.0,0.000,320368.9,320368.9,11686,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452705325,15385.00
01/13/2016 12:15,2,0.117,ALERT,211.70,300.87,59.965,1452705303,"201051344000890","219011344069620",31.37,-8.50,0,298.77,303.58,3.8,1.7,0.000,317115.2,317115.2,16385,0,0,0,L,1122011218,0,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705327,15386.00
01/13/2016 12:15,2,0.109,ALERT,211.93,300.27,59.986,1452705303,"201051344000438","219011344069620",31.53,-9.00,0,298.47,302.98,3.5,1.5,0.000,318910.8,318910.8,16335,0,0,0,L,1122011218,0,121.78,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705329,15387.00
01/13/2016 12:15,2,0.000,ALERT,211.93,299.97,60.018,1452705303,"201051344000417","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,312983.2,312983.2,16400,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452705331,15388.00
01/13/2016 12:15,2,0.018,ALERT,211.70,300.57,59.986,1452705303,"274151322000083","219011344069620",30.67,-8.50,0,298.17,304.18,0.0,0.0,0.000,588024.2,588024.2,5550,0,0,0,L,1151911521,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705333,15389.00
01/13/2016 12:15,2,0.018,ALERT,211.93,299.07,59.986,1452705303,"274151322000076","219011344069620",30.36,-8.50,0,297.87,304.48,0.0,0.0,0.000,624643.0,624643.0,5536,0,0,0,L,1151911521,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705334,15390.00
01/13/2016 12:15,2,0.000,ALERT,212.16,302.07,59.959,1452705303,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,304683.9,304683.9,11650,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452705336,15391.00
01/13/2016 12:15,2,0.012,ALERT,211.48,300.87,59.996,1452705303,"274151322000095","219011344069620",30.36,-10.00,0,299.07,304.78,0.0,0.0,0.000,617330.2,617330.2,5564,0,0,0,L,1151911521,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705338,15392.00
01/13/2016 12:15,2,0.000,ALERT,211.93,301.17,59.996,1452705303,"201051344000988","219011344069620",0.00,-8.50,0,297.26,303.88,0.0,0.0,0.000,304676.0,304676.0,11693,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705340,15393.00
01/13/2016 12:15,2,0.000,ALERT,211.70,299.97,60.039,1452705303,"201051344001025","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,317039.9,317039.9,16314,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705342,15394.00
01/13/2016 12:15,2,0.111,ALERT,212.16,301.47,60.018,1452705303,"201051344000458","219011344069620",31.49,-6.50,0,299.97,304.78,3.6,1.5,0.000,314763.4,314763.4,11693,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705343,15395.00
01/13/2016 12:15,2,0.135,ALERT,212.83,301.17,59.996,1452705303,"201051344000853","219011344069620",13.16,-8.00,0,299.67,323.11,1.8,0.0,0.000,312072.7,312072.7,11658,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1452705345,15396.00
01/13/2016 12:15,2,0.094,ALERT,212.16,300.27,59.991,1452705303,"201051344000685","219011344069620",31.67,-8.50,0,298.17,302.98,3.0,1.0,0.000,318327.9,318327.9,16363,0,0,0,L,1122011218,0,122.23,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705347,15397.00
01/13/2016 12:15,2,0.061,ALERT,212.16,299.97,59.991,1452705303,"201051344000917","219011344069620",32.05,-7.00,0,296.96,309.59,2.0,0.0,0.000,316040.3,316040.3,16361,0,0,0,L,1122011218,0,121.55,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705349,15398.00
01/13/2016 12:15,2,0.119,ALERT,211.93,300.57,59.991,1452705303,"201051344001145","219011344069620",14.87,-8.50,0,298.77,319.51,1.8,0.0,0.000,319262.1,319262.1,16356,0,0,0,L,1122011218,0,121.55,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452705351,15399.00
01/13/2016 12:15,2,0.000,ALERT,211.93,299.97,60.007,1452705303,"201051344000651","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,313412.4,313412.4,16341,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452705353,15400.00
01/13/2016 12:15,2,0.008,ALERT,211.03,299.67,59.996,1452705303,"274151322000088","219011344069620",32.26,-6.50,0,297.26,308.69,0.0,0.0,0.000,570913.9,570913.9,5456,0,0,0,L,1151911521,0,121.78,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705354,15401.00
01/13/2016 12:15,2,0.000,ALERT,212.16,299.07,59.996,1452705303,"274151322000068","219011344069620",0.00,-7.00,0,297.26,302.37,0.0,0.0,0.000,478002.7,478002.7,5783,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452705356,15402.00
01/13/2016 12:15,2,0.000,ALERT,211.48,300.27,59.996,1452705303,"201051344001135","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,309881.0,309881.0,16321,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705358,15403.00
01/13/2016 12:15,2,0.000,ALERT,211.70,301.77,60.034,1452705303,"201051344000594","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,315783.3,315783.3,11702,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705360,15404.00
01/13/2016 12:15,2,0.000,ALERT,211.70,299.67,59.959,1452705303,"201051344001203","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,316355.6,316355.6,16335,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452705362,15405.00
01/13/2016 12:15,2,0.049,ALERT,211.25,299.67,60.002,1452705303,"274151322000054","219011344069620",16.64,-6.00,0,297.87,307.48,0.8,0.0,0.000,583266.2,583266.2,5468,0,0,0,L,1151911521,0,121.55,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1452705364,15406.00
01/13/2016 12:15,2,0.000,ALERT,212.38,300.57,59.991,1452705303,"201051344000867","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,305020.0,305020.0,11687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705365,15407.00
01/13/2016 12:15,2,0.148,ALERT,211.70,300.27,59.954,1452705303,"201051344001093","219011344069620",31.49,-8.00,0,298.17,302.68,4.8,2.7,0.000,314840.0,314840.0,16338,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705367,15408.00
01/13/2016 12:15,2,0.000,ALERT,211.93,301.17,59.970,1452705303,"201051344000900","219011344069620",32.26,-9.00,0,299.67,308.39,0.0,0.0,0.000,318377.0,318377.0,11625,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705369,15409.00
01/13/2016 12:15,2,0.104,ALERT,211.93,299.97,59.986,1452705303,"201051344000648","219011344069620",31.57,-11.00,0,299.37,304.18,3.3,1.3,0.000,312008.2,312008.2,11667,0,0,0,L,1122011218,0,120.65,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705371,15410.00
01/13/2016 12:15,2,0.184,ACTIVE,212.16,301.77,59.991,1452705303,"201051344000569","219011344069620",19.24,-7.00,0,300.87,305.08,3.6,1.5,0.000,320018.5,320018.5,11600,0,0,0,L,1122011218,0,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452705372,15411.00
01/13/2016 12:15,2,0.062,ALERT,211.93,301.47,59.954,1452705303,"201051344000983","219011344069620",29.80,-8.00,0,300.27,310.49,2.0,0.0,0.000,314888.4,314888.4,11646,0,0,0,L,1122011218,0,121.10,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705373,15412.00
01/13/2016 12:15,2,0.000,ALERT,212.16,301.17,59.996,1452705303,"201051344001158","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11717,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452705375,15413.00
01/13/2016 12:15,2,0.113,ALERT,212.61,301.77,59.991,1452705303,"201051344000576","219011344069620",31.73,-8.00,0,300.27,305.68,3.7,1.6,0.000,313027.0,313027.0,11621,0,0,0,L,1122011218,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705377,15414.00
01/13/2016 12:15,2,0.029,ALERT,211.25,298.47,60.012,1452705303,"274151322000087","219011344069620",32.92,-7.00,0,296.96,318.61,0.0,0.0,0.000,558386.1,558386.1,5498,0,0,0,L,1151911521,0,121.55,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452705379,15415.00
01/13/2016 12:30,2,0.152,ALERT,212.38,301.17,59.986,1452706203,"201051344000645","219011344069620",21.01,-8.00,0,298.47,317.10,3.3,1.2,0.000,313285.0,313285.0,11643,0,0,0,L,1122011218,0,121.10,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1452706206,15416.00
01/13/2016 12:30,2,0.074,ALERT,210.80,299.37,60.012,1452706203,"274151322000085","219011344069620",23.28,-7.00,0,296.66,315.60,1.7,0.0,0.000,585918.7,585918.7,5486,0,0,0,L,1151911521,0,121.55,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452706207,15417.00
01/13/2016 12:30,2,0.000,ALERT,212.38,300.87,59.996,1452706203,"201051344000633","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,305757.1,305757.1,11719,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452706209,15418.00
01/13/2016 12:30,2,0.113,ALERT,211.93,301.17,59.996,1452706203,"201051344000469","219011344069620",32.12,-10.00,0,297.57,311.09,3.7,1.7,0.000,307189.1,307189.1,11691,0,0,0,L,1122011218,0,120.20,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1452706211,15419.00
01/13/2016 12:30,2,0.125,ALERT,211.48,300.57,59.996,1452706203,"201051344000646","219011344069620",15.57,-9.00,0,295.76,308.99,2.0,0.0,0.000,311532.2,311532.2,16333,0,0,0,L,1122011218,0,121.55,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1452706213,15420.00
01/13/2016 12:30,2,0.082,ALERT,210.35,299.07,60.002,1452706203,"274151322000052","219011344069620",18.91,-8.00,0,296.66,307.78,1.6,0.0,0.000,593714.7,593714.7,5522,0,0,0,L,1151911521,0,120.42,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452706215,15421.00
01/13/2016 12:30,2,0.119,ALERT,211.48,300.57,59.996,1452706203,"201051344000585","219011344069620",15.76,-8.00,0,295.76,315.00,1.9,0.0,0.000,316446.4,316446.4,16328,0,0,0,L,1122011218,0,121.10,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452706217,15422.00
01/13/2016 12:30,2,0.156,ALERT,211.48,300.87,59.959,1452706203,"201051344001230","219011344069620",19.44,-8.50,0,295.16,318.00,3.1,1.1,0.000,314665.8,314665.8,16377,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1452706219,15423.00
01/13/2016 12:30,2,0.098,ALERT,212.16,301.47,60.002,1452706203,"201051344000582","219011344069620",32.26,-10.00,0,296.96,315.30,3.2,1.2,0.000,309631.1,309631.1,16323,0,0,0,L,1122011218,0,121.78,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1452706221,15424.00
01/13/2016 12:30,2,0.182,ALERT,211.03,300.57,60.012,1452706203,"201051344000955","219011344069620",16.96,-8.50,0,295.46,318.61,3.1,1.1,0.000,318976.6,318976.6,16305,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452706222,15425.00
01/13/2016 12:30,2,0.000,ALERT,210.57,349.86,59.996,1452706203,"274151322000094","219011344069620",42.32,-10.00,0,296.06,408.18,0.0,0.0,0.000,477714.8,477714.8,5794,0,0,0,L,1151911521,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1452706224,15426.00
01/13/2016 12:30,2,0.098,ALERT,211.93,301.47,60.002,1452706203,"201051344000579","219011344069620",32.60,-8.00,0,299.07,316.50,3.2,1.2,0.000,320369.0,320369.0,11688,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1452706226,15427.00
01/13/2016 12:30,2,0.170,ALERT,211.25,300.57,59.996,1452706203,"201051344000890","219011344069620",16.04,-8.00,0,296.96,317.10,2.8,0.8,0.000,317115.5,317115.5,16387,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452706228,15428.00
01/13/2016 12:30,2,0.186,ALERT,211.48,300.27,60.002,1452706203,"201051344000438","219011344069620",17.75,-9.00,0,296.36,318.30,3.4,1.3,0.000,318911.1,318911.1,16337,0,0,0,L,1122011218,0,121.78,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452706230,15429.00
01/13/2016 12:30,2,0.156,ALERT,211.70,299.97,59.996,1452706203,"201051344000417","219011344069620",32.26,-8.50,0,295.76,315.00,5.2,3.1,0.000,312983.4,312983.4,16402,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1452706232,15430.00
01/13/2016 12:30,2,0.062,ALERT,210.80,298.47,59.986,1452706203,"274151322000083","219011344069620",19.50,-8.50,0,296.66,307.18,1.2,0.0,0.000,588024.2,588024.2,5552,0,0,0,L,1151911521,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1452706233,15431.00
01/13/2016 12:30,2,0.059,ALERT,211.25,298.77,59.996,1452706203,"274151322000076","219011344069620",18.79,-8.00,0,296.36,308.39,1.1,0.0,0.000,624643.0,624643.0,5538,0,0,0,L,1151911521,0,121.33,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452706235,15432.00
01/13/2016 12:30,2,0.064,ALERT,211.70,301.47,59.996,1452706203,"201051344000868","219011344069620",32.30,-10.00,0,295.46,317.10,2.1,0.1,0.000,304683.9,304683.9,11652,0,0,0,L,1122011218,0,120.65,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452706237,15433.00
01/13/2016 12:30,2,0.051,ALERT,210.57,299.67,59.996,1452706203,"274151322000095","219011344069620",19.60,-10.00,0,297.87,307.78,1.0,0.0,0.000,617330.2,617330.2,5566,0,0,0,L,1151911521,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452706239,15434.00
01/13/2016 12:30,2,0.000,ALERT,211.48,300.57,60.002,1452706203,"201051344000988","219011344069620",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,304676.0,304676.0,11695,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452706240,15435.00
01/13/2016 12:30,2,0.080,ALERT,211.25,299.37,60.007,1452706203,"201051344001025","219011344069620",32.44,-9.00,0,295.76,314.70,2.6,0.6,0.000,317040.0,317040.0,16316,0,0,0,L,1122011218,0,121.10,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1452706242,15436.00
01/13/2016 12:30,2,0.172,ALERT,211.70,301.17,59.996,1452706203,"201051344000458","219011344069620",18.61,-6.00,0,298.47,315.00,3.3,1.2,0.000,314763.8,314763.8,11695,0,0,0,L,1122011218,0,120.65,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1452706244,15437.00
01/13/2016 12:30,2,0.188,ACTIVE,212.61,300.87,60.007,1452706203,"201051344000853","219011344069620",19.74,-8.00,0,298.17,302.98,3.8,1.7,0.000,312072.9,312072.9,11660,0,0,0,L,1122011218,0,121.10,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452706245,15438.00
01/13/2016 12:30,2,0.176,ALERT,211.93,300.27,59.965,1452706203,"201051344000685","219011344069620",19.84,-8.50,0,294.86,317.10,3.5,1.5,0.000,318328.2,318328.2,16365,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1452706247,15439.00
01/13/2016 12:30,2,0.148,ALERT,211.70,299.97,59.954,1452706203,"201051344000917","219011344069620",20.08,-7.00,0,294.86,316.80,3.0,1.0,0.000,316040.4,316040.4,16363,0,0,0,L,1122011218,0,121.55,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1452706249,15440.00
01/13/2016 12:30,2,0.170,ACTIVE,211.70,300.57,60.002,1452706203,"201051344001145","219011344069620",19.86,-8.00,0,296.66,302.37,3.4,1.4,0.000,319262.3,319262.3,16358,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452706250,15441.00
01/13/2016 12:30,2,0.105,ALERT,211.70,299.97,59.991,1452706203,"201051344000651","219011344069620",32.08,-11.00,0,295.76,308.99,3.5,1.4,0.000,313412.5,313412.5,16343,0,0,0,L,1122011218,0,121.78,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1452706252,15442.00
01/13/2016 12:30,2,0.059,ALERT,210.35,298.77,59.991,1452706203,"274151322000088","219011344069620",22.56,-6.00,0,296.36,313.80,1.4,0.0,0.000,570913.9,570913.9,5458,0,0,0,L,1151911521,0,121.55,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1452706253,15443.00
01/13/2016 12:30,2,0.008,ALERT,211.48,338.74,59.996,1452706203,"274151322000068","219011344069620",42.06,-7.00,0,296.06,403.97,0.0,0.0,0.000,478002.7,478002.7,5785,0,0,0,L,1151911521,0,121.33,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1452706255,15444.00
01/13/2016 12:30,2,0.107,ALERT,211.03,300.27,59.981,1452706203,"201051344001135","219011344069620",15.07,-8.50,0,296.36,316.80,1.7,0.0,0.000,309881.0,309881.0,16323,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1452706257,15445.00
01/13/2016 12:30,2,0.096,ALERT,211.48,301.17,59.986,1452706203,"201051344000594","219011344069620",32.58,-9.00,0,298.17,313.50,3.2,1.2,0.000,315783.4,315783.4,11704,0,0,0,L,1122011218,0,120.42,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1452706259,15446.00
01/13/2016 12:30,2,0.070,ALERT,211.48,299.97,60.002,1452706203,"201051344001203","219011344069620",32.24,-10.00,0,296.06,309.29,2.3,0.3,0.000,316355.6,316355.6,16337,0,0,0,L,1122011218,0,122.01,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1452706260,15447.00
01/13/2016 12:30,2,0.068,ACTIVE_NO_POWER,210.57,299.07,59.996,1452706203,"274151322000054","219011344069620",22.44,-5.50,0,296.36,301.77,1.6,0.0,0.000,583266.2,583266.2,5470,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452706261,15448.00
01/13/2016 12:30,2,0.000,ALERT,211.93,300.27,60.007,1452706203,"201051344000867","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,305020.0,305020.0,11689,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452706263,15449.00
01/13/2016 12:30,2,0.223,ALERT,211.25,299.97,59.996,1452706203,"201051344001093","219011344069620",18.53,-8.00,0,296.06,316.80,4.2,2.1,0.000,314840.6,314840.6,16340,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1452706265,15450.00
01/13/2016 12:30,2,0.098,ALERT,211.48,300.57,59.986,1452706203,"201051344000900","219011344069620",19.18,-8.50,0,297.87,314.70,1.9,0.0,0.000,318377.0,318377.0,11627,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1452706267,15451.00
01/13/2016 12:30,2,0.182,ALERT,211.93,299.97,59.996,1452706203,"201051344000648","219011344069620",19.14,-10.00,0,297.87,315.00,3.5,1.5,0.000,312008.5,312008.5,11669,0,0,0,L,1122011218,0,120.42,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1452706269,15452.00
01/13/2016 12:30,2,0.234,ACTIVE,211.93,336.94,59.996,1452706203,"201051344000569","219011344069620",25.43,-7.00,0,299.07,353.47,6.0,3.9,0.004,320019.2,320019.2,11601,0,0,0,L,1122011218,0,120.42,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452706269,15453.00
01/13/2016 12:30,2,0.139,ALERT,211.70,300.87,59.996,1452706203,"201051344000983","219011344069620",21.45,-7.00,0,298.47,315.90,3.0,1.0,0.000,314888.5,314888.5,11648,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1452706272,15454.00
01/13/2016 12:30,2,0.000,ALERT,211.93,300.87,59.986,1452706203,"201051344001158","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,309925.1,309925.1,11719,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452706273,15455.00
01/13/2016 12:30,2,0.219,ALERT,212.38,301.77,59.996,1452706203,"201051344000576","219011344069620",21.29,-9.00,0,298.47,308.39,4.7,2.6,0.000,313027.4,313027.4,11623,0,0,0,L,1122011218,0,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1452706275,15456.00
01/13/2016 12:30,2,0.084,ALERT,210.57,297.57,59.986,1452706203,"274151322000087","219011344069620",21.79,-6.50,0,295.46,320.11,1.9,0.0,0.000,558386.1,558386.1,5500,0,0,0,L,1151911521,0,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1452706277,15457.00
01/13/2016 12:45,2,0.197,ACTIVE,211.93,301.47,59.981,1452707104,"201051344000645","219011344069620",22.15,-7.00,0,299.37,302.68,4.4,2.4,0.000,313285.4,313285.4,11645,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707105,15458.00
01/13/2016 12:45,2,0.092,ACTIVE,210.80,343.55,59.970,1452707104,"274151322000085","219011344069620",29.64,-5.50,0,297.26,344.76,2.8,0.7,0.000,585918.8,585918.8,5488,0,0,0,L,1151911521,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707106,15459.00
01/13/2016 12:45,2,0.000,ALERT,212.16,300.87,59.975,1452707104,"201051344000633","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,305757.1,305757.1,11721,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452707108,15460.00
01/13/2016 12:45,2,0.191,ALERT,211.93,301.47,59.996,1452707104,"201051344000469","219011344069620",14.85,-9.00,0,298.17,314.70,2.9,0.9,0.000,307189.5,307189.5,11693,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452707109,15461.00
01/13/2016 12:45,2,0.150,ACTIVE,211.03,299.97,59.975,1452707104,"201051344000646","219011344069620",21.53,-8.00,0,297.57,302.07,3.3,1.3,0.000,311532.3,311532.3,16335,0,0,0,L,1122011218,0,121.33,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707110,15462.00
01/13/2016 12:45,2,0.104,ACTIVE,210.57,298.77,59.981,1452707104,"274151322000052","219011344069620",22.72,-6.50,0,296.66,300.87,2.4,0.4,0.000,593714.7,593714.7,5524,0,0,0,L,1151911521,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707111,15463.00
01/13/2016 12:45,2,0.145,ACTIVE,211.25,299.97,60.018,1452707104,"201051344000585","219011344069620",21.65,-7.00,0,297.57,302.07,3.2,1.1,0.000,316446.5,316446.5,16330,0,0,0,L,1122011218,0,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707112,15464.00
01/13/2016 12:45,2,0.172,ACTIVE,211.03,300.27,59.970,1452707104,"201051344001230","219011344069620",22.30,-7.00,0,298.47,302.37,3.9,1.8,0.000,314666.2,314666.2,16379,0,0,0,L,1122011218,0,121.33,120.65,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707113,15465.00
01/13/2016 12:45,2,0.191,ALERT,211.70,300.87,59.981,1452707104,"201051344000582","219011344069620",20.48,-9.00,0,298.77,314.40,4.0,1.9,0.000,309631.4,309631.4,16325,0,0,0,L,1122011218,0,121.33,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1452707115,15466.00
01/13/2016 12:45,2,0.227,ACTIVE,210.57,299.37,59.975,1452707104,"201051344000955","219011344069620",19.50,-7.00,0,297.87,301.77,4.5,2.4,0.000,318977.0,318977.0,16307,0,0,0,L,1122011218,0,120.65,120.65,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707116,15467.00
01/13/2016 12:45,2,0.000,ALERT,210.57,297.87,59.959,1452707104,"274151322000094","219011344069620",43.28,-8.50,0,296.06,415.69,0.0,0.0,0.000,477714.8,477714.8,5796,0,0,0,L,1151911521,0,120.65,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452707118,15468.00
01/13/2016 12:45,2,0.189,ALERT,211.70,301.77,59.933,1452707104,"201051344000579","219011344069620",18.83,-7.00,0,299.37,315.00,3.7,1.6,0.000,320369.2,320369.2,11690,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452707119,15469.00
01/13/2016 12:45,2,0.188,ACTIVE,211.25,300.57,59.928,1452707104,"201051344000890","219011344069620",21.75,-6.50,0,298.47,302.98,4.1,2.1,0.000,317115.9,317115.9,16389,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707120,15470.00
01/13/2016 12:45,2,0.207,ACTIVE,211.25,299.97,60.012,1452707104,"201051344000438","219011344069620",22.92,-8.00,0,298.17,302.37,4.8,2.7,0.000,318911.6,318911.6,16339,0,0,0,L,1122011218,0,121.55,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707121,15471.00
01/13/2016 12:45,2,0.236,ALERT,211.48,299.37,59.965,1452707104,"201051344000417","219011344069620",20.46,-7.00,0,297.26,315.00,4.9,2.8,0.000,312983.9,312983.9,16404,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1452707123,15472.00
01/13/2016 12:45,2,0.080,ACTIVE_NO_POWER,210.57,299.37,59.954,1452707104,"274151322000083","219011344069620",23.40,-7.00,0,297.26,300.87,1.9,0.0,0.000,588024.2,588024.2,5554,0,0,0,L,1151911521,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707124,15473.00
01/13/2016 12:45,2,0.076,ACTIVE_NO_POWER,211.48,298.77,59.922,1452707104,"274151322000076","219011344069620",23.10,-6.50,0,296.96,300.87,1.8,0.0,0.000,624643.0,624643.0,5540,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707125,15474.00
01/13/2016 12:45,2,0.131,ALERT,211.48,301.47,60.007,1452707104,"201051344000868","219011344069620",14.53,-8.50,0,295.16,318.91,1.9,0.0,0.000,304684.0,304684.0,11654,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452707127,15475.00
01/13/2016 12:45,2,0.070,ACTIVE_NO_POWER,210.80,299.67,59.933,1452707104,"274151322000095","219011344069620",23.70,-8.50,0,297.87,301.47,1.7,0.0,0.000,617330.2,617330.2,5568,0,0,0,L,1151911521,0,121.33,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707128,15476.00
01/13/2016 12:45,2,0.127,ALERT,211.48,300.87,59.959,1452707104,"201051344000988","219011344069620",13.64,-8.00,0,296.36,318.30,1.8,0.0,0.000,304676.0,304676.0,11697,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1452707130,15477.00
01/13/2016 12:45,2,0.150,ALERT,210.80,298.77,59.944,1452707104,"201051344001025","219011344069620",21.25,-8.50,0,297.26,314.70,3.2,1.2,0.000,317040.1,317040.1,16318,0,0,0,L,1122011218,0,120.65,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1452707132,15478.00
01/13/2016 12:45,2,0.195,ACTIVE,211.70,301.17,59.975,1452707104,"201051344000458","219011344069620",22.88,-5.50,0,299.07,303.28,4.5,2.4,0.000,314764.3,314764.3,11697,0,0,0,L,1122011218,0,120.88,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707133,15479.00
01/13/2016 12:45,2,0.221,ACTIVE,212.38,318.91,59.965,1452707104,"201051344000853","219011344069620",20.99,-6.50,0,299.37,344.45,4.7,2.6,0.000,312073.4,312073.4,11661,0,0,0,L,1122011218,0,121.55,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707134,15480.00
01/13/2016 12:45,2,0.191,ACTIVE,211.48,299.67,59.970,1452707104,"201051344000685","219011344069620",23.24,-7.00,0,297.87,301.77,4.5,2.5,0.000,318328.7,318328.7,16367,0,0,0,L,1122011218,0,122.01,120.88,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707135,15481.00
01/13/2016 12:45,2,0.189,ACTIVE,211.25,299.37,59.970,1452707104,"201051344000917","219011344069620",20.69,-6.00,0,295.76,301.47,4.0,1.9,0.000,316040.8,316040.8,16365,0,0,0,L,1122011218,0,121.10,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707136,15482.00
01/13/2016 12:45,2,0.182,ACTIVE,211.48,345.36,59.959,1452707104,"201051344001145","219011344069620",24.91,-6.50,0,299.07,352.57,4.7,2.6,0.000,319262.8,319262.8,16359,0,0,0,L,1122011218,0,121.33,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707137,15483.00
01/13/2016 12:45,2,0.197,ALERT,211.25,298.77,59.970,1452707104,"201051344000651","219011344069620",20.34,-9.00,0,297.26,308.39,4.1,2.0,0.000,313412.9,313412.9,16345,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1452707139,15484.00
01/13/2016 12:45,2,0.082,ACTIVE,210.35,342.35,59.965,1452707104,"274151322000088","219011344069620",27.53,-5.00,0,296.96,343.55,2.3,0.3,0.000,570913.9,570913.9,5460,0,0,0,L,1151911521,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707140,15485.00
01/13/2016 12:45,2,0.008,ALERT,211.48,367.30,59.959,1452707104,"274151322000068","219011344069620",42.88,-6.00,0,296.36,409.38,0.0,0.0,0.000,478002.7,478002.7,5787,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452707142,15486.00
01/13/2016 12:45,2,0.131,ACTIVE,210.80,299.67,59.965,1452707104,"201051344001135","219011344069620",21.77,-7.00,0,298.17,302.37,2.9,0.9,0.000,309881.1,309881.1,16325,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707142,15487.00
01/13/2016 12:45,2,0.158,ALERT,211.03,301.47,59.965,1452707104,"201051344000594","219011344069620",17.69,-8.50,0,298.47,315.30,2.8,0.8,0.000,315783.5,315783.5,11706,0,0,0,L,1122011218,0,120.42,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1452707144,15488.00
