ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 12:45,2,0.164,ALERT,211.03,299.67,59.965,1452707104,"201051344001203","219011344069620",19.64,-8.50,0,297.87,308.09,3.3,1.3,0.000,316355.8,316355.8,16339,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452707146,15489.00
01/13/2016 12:45,2,0.086,ACTIVE,210.57,305.68,59.933,1452707104,"274151322000054","219011344069620",24.95,-4.00,0,297.26,306.88,2.2,0.2,0.000,583266.2,583266.2,5471,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707147,15490.00
01/13/2016 12:45,2,0.000,ALERT,211.93,300.57,59.975,1452707104,"201051344000867","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,305020.0,305020.0,11691,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452707149,15491.00
01/13/2016 12:45,2,0.236,ACTIVE,211.03,299.37,59.965,1452707104,"201051344001093","219011344069620",22.40,-6.50,0,297.87,301.47,5.4,3.3,0.000,314841.3,314841.3,16342,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707150,15492.00
01/13/2016 12:45,2,0.125,ACTIVE,211.48,333.33,59.959,1452707104,"201051344000900","219011344069620",22.78,-7.00,0,298.77,336.94,2.9,0.9,0.000,318377.1,318377.1,11629,0,0,0,L,1122011218,0,120.88,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707151,15493.00
01/13/2016 12:45,2,0.199,ACTIVE,211.70,299.97,59.975,1452707104,"201051344000648","219011344069620",23.04,-9.00,0,297.87,302.37,4.7,2.6,0.000,312009.0,312009.0,11671,0,0,0,L,1122011218,0,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707151,15494.00
01/13/2016 12:45,2,0.252,ALERT,211.70,336.94,59.933,1452707104,"201051344000569","219011344069620",30.45,-6.00,0,299.67,341.75,7.8,5.7,0.022,320020.3,320020.3,11602,0,0,0,L,1122011218,0,120.42,121.33,0002,-8,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707153,15495.00
01/13/2016 12:45,2,0.182,ACTIVE,211.25,300.87,59.965,1452707104,"201051344000983","219011344069620",20.97,-6.50,0,299.37,302.98,3.9,1.8,0.000,314888.8,314888.8,11650,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707154,15496.00
01/13/2016 12:45,2,0.125,ALERT,211.48,300.27,59.970,1452707104,"201051344001158","219011344069620",15.70,-8.50,0,298.47,316.50,2.0,0.0,0.000,309925.1,309925.1,11721,0,0,0,L,1122011218,0,120.65,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452707156,15497.00
01/13/2016 12:45,2,0.230,ALERT,212.16,348.06,59.970,1452707104,"201051344000576","219011344069620",27.25,-8.00,0,299.37,348.66,6.4,4.3,0.000,313028.2,313028.2,11625,0,0,0,L,1122011218,0,121.10,121.33,0002,-11,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707158,15498.00
01/13/2016 12:45,2,0.107,ACTIVE,210.80,330.33,59.965,1452707104,"274151322000087","219011344069620",25.80,-5.50,0,296.06,335.74,2.9,0.8,0.000,558386.2,558386.2,5502,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452707159,15499.00
01/13/2016 13:00,2,0.193,ACTIVE,211.93,301.47,59.981,1452708004,"201051344000645","219011344069620",21.81,-6.50,0,299.37,305.38,4.3,2.2,0.000,313286.0,313286.0,11646,0,0,0,L,1122011218,0,121.10,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708005,15500.00
01/13/2016 13:00,2,0.090,ALERT,210.80,337.54,59.975,1452708004,"274151322000085","219011344069620",29.06,-4.00,0,296.96,347.46,2.7,0.7,0.004,585918.9,585918.9,5489,0,0,0,L,1151911521,0,121.10,121.33,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708006,15501.00
01/13/2016 13:00,2,0.084,ALERT,212.16,301.17,59.970,1452708004,"201051344000633","219011344069620",31.99,-8.00,0,297.57,311.99,2.7,0.7,0.000,305757.2,305757.2,11723,0,0,0,L,1122011218,0,121.33,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708008,15502.00
01/13/2016 13:00,2,0.184,ALERT,211.70,301.77,59.975,1452708004,"201051344000469","219011344069620",11.83,-8.50,0,298.47,314.40,2.2,0.2,0.000,307189.8,307189.8,11695,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452708010,15503.00
01/13/2016 13:00,2,0.145,ACTIVE,210.35,299.07,59.944,1452708004,"201051344000646","219011344069620",20.63,-7.00,0,297.26,301.77,3.0,1.0,0.000,311532.6,311532.6,16336,0,0,0,L,1122011218,0,121.33,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708011,15504.00
01/13/2016 13:00,2,0.100,ACTIVE,210.35,299.37,59.965,1452708004,"274151322000052","219011344069620",22.54,-5.50,0,296.66,301.77,2.3,0.3,0.000,593714.7,593714.7,5525,0,0,0,L,1151911521,0,120.20,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708012,15505.00
01/13/2016 13:00,2,0.141,ACTIVE,210.80,299.67,59.981,1452708004,"201051344000585","219011344069620",20.89,-6.50,0,297.26,302.07,3.0,1.0,0.000,316446.7,316446.7,16331,0,0,0,L,1122011218,0,120.88,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708013,15506.00
01/13/2016 13:00,2,0.170,ACTIVE,210.57,299.67,59.965,1452708004,"201051344001230","219011344069620",21.75,-6.50,0,298.17,302.37,3.7,1.7,0.000,314666.6,314666.6,16380,0,0,0,L,1122011218,0,121.33,120.20,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708014,15507.00
01/13/2016 13:00,2,0.178,ACTIVE,211.03,300.27,59.959,1452708004,"201051344000582","219011344069620",19.94,-8.50,0,298.47,302.98,3.6,1.5,0.000,309631.7,309631.7,16327,0,0,0,L,1122011218,0,121.33,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708015,15508.00
01/13/2016 13:00,2,0.211,ACTIVE,210.12,299.07,59.965,1452708004,"201051344000955","219011344069620",19.60,-6.50,0,297.57,301.77,4.2,2.1,0.000,318977.5,318977.5,16308,0,0,0,L,1122011218,0,120.65,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708016,15509.00
01/13/2016 13:00,2,0.000,ALERT,210.57,298.77,59.959,1452708004,"274151322000094","219011344069620",42.98,-8.00,0,296.36,418.39,0.0,0.0,0.000,477714.8,477714.8,5798,0,0,0,L,1151911521,0,119.97,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708017,15510.00
01/13/2016 13:00,2,0.176,ACTIVE,211.48,302.07,59.949,1452708004,"201051344000579","219011344069620",18.21,-6.50,0,299.97,304.18,3.3,1.2,0.000,320369.5,320369.5,11692,0,0,0,L,1122011218,0,120.65,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708018,15511.00
01/13/2016 13:00,2,0.182,ACTIVE,210.35,299.37,59.965,1452708004,"201051344000890","219011344069620",20.61,-6.00,0,298.17,302.98,3.8,1.8,0.000,317116.3,317116.3,16390,0,0,0,L,1122011218,0,121.10,119.97,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708019,15512.00
01/13/2016 13:00,2,0.199,ACTIVE,210.57,299.07,59.959,1452708004,"201051344000438","219011344069620",21.87,-7.00,0,297.87,302.37,4.5,2.4,0.000,318912.2,318912.2,16340,0,0,0,L,1122011218,0,121.55,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708020,15513.00
01/13/2016 13:00,2,0.227,ACTIVE,210.80,298.47,59.965,1452708004,"201051344000417","219011344069620",18.87,-6.50,0,297.26,301.47,4.4,2.3,0.000,312984.4,312984.4,16406,0,0,0,L,1122011218,0,120.88,120.42,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708021,15514.00
01/13/2016 13:00,2,0.074,ACTIVE_NO_POWER,210.80,299.97,59.970,1452708004,"274151322000083","219011344069620",22.84,-6.50,0,297.26,301.77,1.7,0.0,0.000,588024.2,588024.2,5555,0,0,0,L,1151911521,0,120.42,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708022,15515.00
01/13/2016 13:00,2,0.070,ACTIVE_NO_POWER,211.25,299.97,59.959,1452708004,"274151322000076","219011344069620",22.28,-6.00,0,296.66,302.07,1.6,0.0,0.000,624643.0,624643.0,5541,0,0,0,L,1151911521,0,120.65,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708023,15516.00
01/13/2016 13:00,2,0.064,ALERT,211.70,302.37,59.965,1452708004,"201051344000868","219011344069620",32.74,-8.50,0,295.16,318.00,2.2,0.2,0.000,304684.0,304684.0,11656,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1452708025,15517.00
01/13/2016 13:00,2,0.064,ACTIVE_NO_POWER,210.35,300.57,59.986,1452708004,"274151322000095","219011344069620",22.80,-7.00,0,297.87,302.37,1.5,0.0,0.000,617330.2,617330.2,5569,0,0,0,L,1151911521,0,120.88,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708026,15518.00
01/13/2016 13:00,2,0.068,ALERT,211.25,301.47,59.954,1452708004,"201051344000988","219011344069620",32.32,-7.00,0,296.36,318.61,2.3,0.3,0.000,304676.0,304676.0,11699,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708027,15519.00
01/13/2016 13:00,2,0.143,ACTIVE,210.35,298.17,59.965,1452708004,"201051344001025","219011344069620",19.44,-8.00,0,296.96,302.68,2.9,0.8,0.000,317040.3,317040.3,16320,0,0,0,L,1122011218,0,120.65,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708028,15520.00
01/13/2016 13:00,2,0.186,ACTIVE,211.25,301.47,59.928,1452708004,"201051344000458","219011344069620",21.89,-5.00,0,299.37,303.88,4.1,2.1,0.000,314764.8,314764.8,11698,0,0,0,L,1122011218,0,120.88,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708030,15521.00
01/13/2016 13:00,2,0.174,ALERT,211.93,319.81,59.938,1452708004,"201051344000853","219011344069620",24.47,-6.00,0,299.07,353.47,4.3,2.3,0.000,312074.0,312074.0,11662,0,0,0,L,1122011218,0,121.33,121.55,0002,-6,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708032,15522.00
01/13/2016 13:00,2,0.184,ACTIVE,211.03,299.37,59.933,1452708004,"201051344000685","219011344069620",22.22,-6.50,0,297.87,301.77,4.2,2.1,0.000,318329.2,318329.2,16368,0,0,0,L,1122011218,0,122.01,120.42,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708033,15523.00
01/13/2016 13:00,2,0.182,ACTIVE,210.80,298.77,59.970,1452708004,"201051344000917","219011344069620",19.56,-5.50,0,295.46,301.47,3.6,1.5,0.000,316041.2,316041.2,16366,0,0,0,L,1122011218,0,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708034,15524.00
01/13/2016 13:00,2,0.059,ALERT,211.03,299.67,60.007,1452708004,"201051344001145","219011344069620",34.35,-6.00,0,298.17,356.48,2.1,0.1,0.000,319263.2,319263.2,16360,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708035,15525.00
01/13/2016 13:00,2,0.186,ALERT,210.57,298.77,59.975,1452708004,"201051344000651","219011344069620",17.75,-8.50,0,297.26,308.69,3.4,1.3,0.000,313413.2,313413.2,16347,0,0,0,L,1122011218,0,121.55,120.20,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1452708037,15526.00
01/13/2016 13:00,2,0.070,ALERT,209.90,299.97,59.975,1452708004,"274151322000088","219011344069620",24.17,-3.50,0,296.66,344.45,1.8,0.0,0.000,570913.9,570913.9,5461,0,0,0,L,1151911521,0,121.10,121.10,0002,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708039,15527.00
01/13/2016 13:00,2,0.008,ALERT,211.25,299.07,59.965,1452708004,"274151322000068","219011344069620",42.44,-5.50,0,296.06,410.28,0.0,0.0,0.000,478002.7,478002.7,5789,0,0,0,L,1151911521,0,120.88,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708041,15528.00
01/13/2016 13:00,2,0.121,ACTIVE,210.35,299.07,60.002,1452708004,"201051344001135","219011344069620",19.74,-6.50,0,297.87,302.68,2.4,0.4,0.000,309881.2,309881.2,16326,0,0,0,L,1122011218,0,120.88,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708042,15529.00
01/13/2016 13:00,2,0.150,ALERT,211.25,301.77,59.965,1452708004,"201051344000594","219011344069620",13.34,-8.00,0,298.77,315.60,2.0,0.1,0.000,315783.7,315783.7,11708,0,0,0,L,1122011218,0,120.42,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1452708043,15530.00
01/13/2016 13:00,2,0.148,ACTIVE,210.57,298.77,59.970,1452708004,"201051344001203","219011344069620",18.31,-8.00,0,297.26,303.58,2.8,0.8,0.000,316356.0,316356.0,16341,0,0,0,L,1122011218,0,121.55,120.20,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708044,15531.00
01/13/2016 13:00,2,0.076,ACTIVE_NO_POWER,210.12,299.67,59.965,1452708004,"274151322000054","219011344069620",23.66,-3.00,0,296.96,326.42,1.9,0.0,0.000,583266.2,583266.2,5472,0,0,0,L,1151911521,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708045,15532.00
01/13/2016 13:00,2,0.000,ALERT,211.93,301.17,59.981,1452708004,"201051344000867","219011344069620",0.00,-7.00,0,297.87,303.58,0.0,0.0,0.000,305020.0,305020.0,11693,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452708047,15533.00
01/13/2016 13:00,2,0.230,ACTIVE,210.35,299.07,59.981,1452708004,"201051344001093","219011344069620",20.77,-6.50,0,297.57,301.77,4.8,2.8,0.000,314842.0,314842.0,16343,0,0,0,L,1122011218,0,121.10,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708048,15534.00
01/13/2016 13:00,2,0.096,ALERT,211.25,321.91,59.959,1452708004,"201051344000900","219011344069620",25.31,-7.00,0,298.17,350.47,2.5,0.5,0.000,318377.2,318377.2,11630,0,0,0,L,1122011218,0,120.88,121.10,0002,-9,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708050,15535.00
01/13/2016 13:00,2,0.188,ACTIVE,211.70,300.87,59.944,1452708004,"201051344000648","219011344069620",21.57,-8.50,0,298.17,302.98,4.1,2.0,0.000,312009.5,312009.5,11672,0,0,0,L,1122011218,0,120.42,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708051,15536.00
01/13/2016 13:00,2,0.229,ACTIVE,211.93,337.84,59.938,1452708004,"201051344000569","219011344069620",29.80,-5.50,0,331.53,342.35,6.9,4.8,0.013,320021.6,320021.6,11604,0,0,0,L,1122011218,0,120.42,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708052,15537.00
01/13/2016 13:00,2,0.146,ACTIVE,211.48,301.77,59.970,1452708004,"201051344000983","219011344069620",22.84,-6.00,0,299.07,324.32,3.4,1.4,0.000,314889.2,314889.2,11651,0,0,0,L,1122011218,0,120.65,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708053,15538.00
01/13/2016 13:00,2,0.047,ALERT,211.93,301.77,59.970,1452708004,"201051344001158","219011344069620",32.10,-8.00,0,298.17,317.40,1.6,0.0,0.000,309925.1,309925.1,11723,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708054,15539.00
01/13/2016 13:00,2,0.211,ALERT,211.93,305.38,59.944,1452708004,"201051344000576","219011344069620",23.85,-6.00,0,298.47,354.07,5.1,3.0,0.000,313029.1,313029.1,11627,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708056,15540.00
01/13/2016 13:00,2,0.096,ALERT,210.57,298.17,59.970,1452708004,"274151322000087","219011344069620",23.06,-4.00,0,296.06,347.46,2.2,0.2,0.000,558386.3,558386.3,5503,0,0,0,L,1151911521,0,120.42,121.55,0002,-3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708058,15541.00
01/13/2016 13:15,2,0.146,ALERT,212.16,301.77,59.975,1452708903,"201051344000645","219011344069620",20.16,-6.50,0,299.97,341.45,3.0,1.0,0.000,313286.4,313286.4,11647,0,0,0,L,1122011218,0,121.10,121.78,0002,-10,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708905,15542.00
01/13/2016 13:15,2,0.070,ALERT,210.57,298.17,59.959,1452708903,"274151322000085","219011344069620",22.86,-3.50,0,296.36,346.26,1.6,0.0,0.000,585919.0,585919.0,5491,0,0,0,L,1151911521,0,121.33,121.33,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708907,15543.00
01/13/2016 13:15,2,0.084,ALERT,212.38,301.47,59.975,1452708903,"201051344000633","219011344069620",30.81,-8.00,0,297.87,317.70,2.6,0.6,0.000,305757.4,305757.4,11725,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708909,15544.00
01/13/2016 13:15,2,0.111,ALERT,211.70,301.47,59.991,1452708903,"201051344000469","219011344069620",31.67,-8.50,0,298.47,314.70,3.6,1.5,0.000,307190.1,307190.1,11697,0,0,0,L,1122011218,0,120.20,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1452708910,15545.00
01/13/2016 13:15,2,0.049,ALERT,210.80,299.97,59.996,1452708903,"201051344000646","219011344069620",31.79,-7.00,0,296.66,309.89,1.6,0.0,0.000,311532.7,311532.7,16337,0,0,0,L,1122011218,0,121.33,120.65,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1452708912,15546.00
01/13/2016 13:15,2,0.080,ACTIVE_NO_POWER,210.12,299.07,59.986,1452708903,"274151322000052","219011344069620",18.03,-5.00,0,296.06,301.47,1.4,0.0,0.000,593714.8,593714.8,5526,0,0,0,L,1151911521,0,119.97,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708913,15547.00
01/13/2016 13:15,2,0.057,ALERT,211.25,299.97,59.991,1452708903,"201051344000585","219011344069620",32.16,-6.50,0,296.96,308.09,1.9,0.0,0.000,316446.9,316446.9,16332,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1452708915,15548.00
01/13/2016 13:15,2,0.154,ALERT,210.80,300.27,59.991,1452708903,"201051344001230","219011344069620",18.25,-6.50,0,297.87,334.84,2.9,0.8,0.000,314667.0,314667.0,16381,0,0,0,L,1122011218,0,121.33,120.42,0002,-9,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708917,15549.00
01/13/2016 13:15,2,0.096,ALERT,211.48,300.87,59.986,1452708903,"201051344000582","219011344069620",31.93,-8.50,0,298.17,308.99,3.1,1.1,0.000,309632.1,309632.1,16328,0,0,0,L,1122011218,0,121.33,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452708919,15550.00
01/13/2016 13:15,2,0.172,ACTIVE,210.80,299.67,59.986,1452708903,"201051344000955","219011344069620",14.55,-6.50,0,296.96,301.77,2.5,0.5,0.000,318978.0,318978.0,16309,0,0,0,L,1122011218,0,120.88,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708920,15551.00
01/13/2016 13:15,2,0.000,ALERT,210.57,381.12,59.996,1452708903,"274151322000094","219011344069620",41.96,-8.00,0,295.76,421.70,0.0,0.0,0.000,477714.8,477714.8,5800,0,0,0,L,1151911521,0,120.42,122.01,0100,-8,0,0,0,0,0,0,19,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708921,15552.00
01/13/2016 13:15,2,0.094,ALERT,211.70,301.77,59.981,1452708903,"201051344000579","219011344069620",32.22,-6.00,0,300.27,315.90,3.1,1.0,0.000,320369.8,320369.8,11693,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1452708923,15553.00
01/13/2016 13:15,2,0.115,ALERT,210.80,300.27,59.959,1452708903,"201051344000890","219011344069620",32.54,-6.00,0,297.87,315.60,3.8,1.7,0.000,317116.7,317116.7,16391,0,0,0,L,1122011218,0,121.33,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1452708925,15554.00
01/13/2016 13:15,2,0.176,ACTIVE,211.03,299.67,59.991,1452708903,"201051344000438","219011344069620",15.90,-6.50,0,297.26,302.37,2.9,0.8,0.000,318912.7,318912.7,16341,0,0,0,L,1122011218,0,121.55,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708926,15555.00
01/13/2016 13:15,2,0.152,ALERT,211.03,299.07,59.991,1452708903,"201051344000417","219011344069620",31.83,-6.50,0,296.66,308.39,4.9,2.8,0.000,312985.1,312985.1,16407,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1452708928,15556.00
01/13/2016 13:15,2,0.059,ALERT,210.57,299.07,59.981,1452708903,"274151322000083","219011344069620",18.85,-6.00,0,296.66,336.34,1.1,0.0,0.000,588024.2,588024.2,5556,0,0,0,L,1151911521,0,120.65,121.78,0002,-8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708930,15557.00
01/13/2016 13:15,2,0.053,ACTIVE_NO_POWER,211.48,298.77,59.949,1452708903,"274151322000076","219011344069620",17.08,-5.50,0,296.06,301.77,0.9,0.0,0.000,624643.0,624643.0,5542,0,0,0,L,1151911521,0,121.10,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708931,15558.00
01/13/2016 13:15,2,0.066,ALERT,211.70,302.68,59.954,1452708903,"201051344000868","219011344069620",31.93,-8.50,0,295.76,318.61,2.2,0.2,0.000,304684.0,304684.0,11658,0,0,0,L,1122011218,0,120.65,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1452708933,15559.00
01/13/2016 13:15,2,0.049,ACTIVE_NO_POWER,210.57,299.97,59.981,1452708903,"274151322000095","219011344069620",18.09,-7.00,0,297.26,302.07,0.9,0.0,0.000,617330.2,617330.2,5570,0,0,0,L,1151911521,0,121.10,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708934,15560.00
01/13/2016 13:15,2,0.066,ALERT,211.48,301.77,59.970,1452708903,"201051344000988","219011344069620",31.53,-7.00,0,296.96,318.91,2.2,0.2,0.000,304676.1,304676.1,11701,0,0,0,L,1122011218,0,120.42,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708936,15561.00
01/13/2016 13:15,2,0.076,ALERT,211.03,299.37,59.991,1452708903,"201051344001025","219011344069620",32.05,-7.00,0,296.36,309.59,2.5,0.5,0.000,317040.5,317040.5,16321,0,0,0,L,1122011218,0,120.88,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1452708937,15562.00
01/13/2016 13:15,2,0.164,ACTIVE,211.70,301.47,59.996,1452708903,"201051344000458","219011344069620",17.18,-5.00,0,299.97,303.88,2.9,0.8,0.000,314765.2,314765.2,11699,0,0,0,L,1122011218,0,120.65,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708938,15563.00
01/13/2016 13:15,2,0.158,ALERT,212.38,301.47,59.996,1452708903,"201051344000853","219011344069620",21.27,-6.00,0,299.37,354.97,3.4,1.4,0.000,312074.5,312074.5,11664,0,0,0,L,1122011218,0,121.10,121.78,0002,-6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708940,15564.00
01/13/2016 13:15,2,0.164,ALERT,211.25,299.67,59.996,1452708903,"201051344000685","219011344069620",18.65,-6.50,0,296.96,336.94,3.1,1.1,0.000,318329.6,318329.6,16369,0,0,0,L,1122011218,0,122.01,120.65,0002,-9,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708942,15565.00
01/13/2016 13:15,2,0.148,ACTIVE,211.25,299.37,60.012,1452708903,"201051344000917","219011344069620",18.59,-5.50,0,295.76,301.77,2.8,0.8,0.000,316041.6,316041.6,16367,0,0,0,L,1122011218,0,121.33,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708943,15566.00
01/13/2016 13:15,2,0.139,ALERT,211.25,300.27,59.996,1452708903,"201051344001145","219011344069620",22.32,-6.00,0,297.57,355.88,3.2,1.1,0.000,319263.8,319263.8,16362,0,0,0,L,1122011218,0,121.33,120.65,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708945,15567.00
01/13/2016 13:15,2,0.104,ALERT,211.03,299.07,59.975,1452708903,"201051344000651","219011344069620",30.75,-8.50,0,296.66,308.69,3.3,1.2,0.000,313413.6,313413.6,16349,0,0,0,L,1122011218,0,121.55,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1452708947,15568.00
01/13/2016 13:15,2,0.055,ALERT,210.12,298.47,59.991,1452708903,"274151322000088","219011344069620",22.01,-3.50,0,295.76,346.26,1.2,0.0,0.000,570913.9,570913.9,5463,0,0,0,L,1151911521,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708948,15569.00
01/13/2016 13:15,2,0.008,ALERT,211.25,347.46,59.991,1452708903,"274151322000068","219011344069620",41.65,-5.00,0,295.76,415.99,0.0,0.0,0.000,478002.7,478002.7,5791,0,0,0,L,1151911521,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708950,15570.00
01/13/2016 13:15,2,0.047,ALERT,210.57,299.97,60.002,1452708903,"201051344001135","219011344069620",32.30,-6.50,0,297.57,315.90,1.6,0.0,0.000,309881.3,309881.3,16327,0,0,0,L,1122011218,0,121.10,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452708952,15571.00
01/13/2016 13:15,2,0.090,ALERT,211.48,302.07,60.012,1452708903,"201051344000594","219011344069620",32.18,-8.00,0,299.07,315.00,3.0,0.9,0.000,315783.9,315783.9,11710,0,0,0,L,1122011218,0,120.65,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1452708954,15572.00
01/13/2016 13:15,2,0.066,ALERT,211.25,299.97,60.012,1452708903,"201051344001203","219011344069620",31.79,-8.00,0,296.96,310.19,2.2,0.2,0.000,316356.2,316356.2,16342,0,0,0,L,1122011218,0,121.78,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1452708955,15573.00
01/13/2016 13:15,2,0.064,ALERT,210.57,299.37,59.959,1452708903,"274151322000054","219011344069620",21.99,-3.00,0,296.36,340.55,1.5,0.0,0.000,583266.2,583266.2,5473,0,0,0,L,1151911521,0,121.10,121.33,0002,-3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708957,15574.00
01/13/2016 13:15,2,0.066,ALERT,212.16,301.17,60.002,1452708903,"201051344000867","219011344069620",30.38,-7.00,0,298.47,308.99,2.1,0.1,0.000,305020.0,305020.0,11695,0,0,0,L,1122011218,0,121.10,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708959,15575.00
01/13/2016 13:15,2,0.217,ACTIVE,211.03,300.27,60.002,1452708903,"201051344001093","219011344069620",17.00,-6.00,0,296.96,301.77,3.7,1.7,0.000,314842.7,314842.7,16344,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708960,15576.00
01/13/2016 13:15,2,0.078,ALERT,211.70,301.47,60.007,1452708903,"201051344000900","219011344069620",21.83,-7.00,0,299.37,345.06,1.7,0.0,0.000,318377.3,318377.3,11632,0,0,0,L,1122011218,0,120.88,121.33,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708962,15577.00
01/13/2016 13:15,2,0.172,ACTIVE,212.16,301.17,60.002,1452708903,"201051344000648","219011344069620",17.65,-8.50,0,298.77,328.22,3.1,1.1,0.000,312010.0,312010.0,11673,0,0,0,L,1122011218,0,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708963,15578.00
01/13/2016 13:15,2,0.199,ACTIVE,212.16,337.54,60.007,1452708903,"201051344000569","219011344069620",27.73,-5.50,0,319.81,358.28,5.6,3.5,0.004,320022.8,320022.8,11605,0,0,0,L,1122011218,0,120.65,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708964,15579.00
01/13/2016 13:15,2,0.133,ALERT,211.70,301.47,59.996,1452708903,"201051344000983","219011344069620",20.34,-6.00,0,299.97,342.35,2.8,0.7,0.000,314889.5,314889.5,11652,0,0,0,L,1122011218,0,120.65,121.33,0002,-6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708965,15580.00
01/13/2016 13:15,2,0.047,ALERT,211.93,301.47,60.002,1452708903,"201051344001158","219011344069620",31.33,-8.00,0,299.07,316.80,1.6,0.0,0.000,309925.1,309925.1,11725,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452708967,15581.00
01/13/2016 13:15,2,0.191,ALERT,212.16,301.77,60.007,1452708903,"201051344000576","219011344069620",21.59,-8.00,0,300.27,358.58,4.2,2.1,0.000,313029.9,313029.9,11629,0,0,0,L,1122011218,0,120.88,121.55,0002,-10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708969,15582.00
01/13/2016 13:15,2,0.080,ALERT,210.80,297.26,60.002,1452708903,"274151322000087","219011344069620",21.17,-3.50,0,295.16,350.17,1.8,0.0,0.000,558386.4,558386.4,5505,0,0,0,L,1151911521,0,121.10,121.55,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452708971,15583.00
01/13/2016 13:30,2,0.066,ALERT,211.93,300.57,59.986,1452709804,"201051344000645","219011344069620",32.36,-7.00,0,296.96,315.60,2.2,0.2,0.000,313286.5,313286.5,11649,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709806,15584.00
01/13/2016 13:30,2,0.057,ACTIVE_NO_POWER,211.03,298.17,60.023,1452709804,"274151322000085","219011344069620",19.04,-4.00,0,295.16,300.27,1.1,0.0,0.000,585919.0,585919.0,5493,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709806,15585.00
01/13/2016 13:30,2,0.000,ALERT,212.16,300.27,60.018,1452709804,"201051344000633","219011344069620",0.00,-8.00,0,295.16,302.68,0.0,0.0,0.000,305757.5,305757.5,11727,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452709808,15586.00
01/13/2016 13:30,2,0.111,ALERT,211.70,300.87,59.991,1452709804,"201051344000469","219011344069620",30.75,-9.00,0,295.76,302.98,3.5,1.5,0.000,307190.5,307190.5,11699,0,0,0,L,1122011218,0,120.20,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709810,15587.00
01/13/2016 13:30,2,0.047,ALERT,210.80,299.67,59.959,1452709804,"201051344000646","219011344069620",30.93,-7.00,0,296.66,308.99,1.5,0.0,0.000,311532.7,311532.7,16339,0,0,0,L,1122011218,0,121.33,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709812,15588.00
01/13/2016 13:30,2,0.043,ALERT,210.35,297.57,59.986,1452709804,"274151322000052","219011344069620",31.25,-5.50,0,294.56,300.57,0.0,0.0,0.000,593714.8,593714.8,5527,0,0,0,L,1151911521,0,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709814,15589.00
01/13/2016 13:30,2,0.055,ALERT,211.03,299.97,59.996,1452709804,"201051344000585","219011344069620",31.47,-6.50,0,296.36,308.09,1.8,0.0,0.000,316446.9,316446.9,16334,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709815,15590.00
01/13/2016 13:30,2,0.064,ALERT,210.80,299.97,59.981,1452709804,"201051344001230","219011344069620",32.36,-6.50,0,297.26,314.70,2.1,0.1,0.000,314667.0,314667.0,16383,0,0,0,L,1122011218,0,121.33,120.42,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1452709817,15591.00
01/13/2016 13:30,2,0.094,ALERT,211.25,300.27,59.981,1452709804,"201051344000582","219011344069620",31.13,-9.00,0,297.57,307.78,3.0,1.0,0.000,309632.3,309632.3,16330,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709819,15592.00
01/13/2016 13:30,2,0.102,ALERT,210.57,299.97,59.981,1452709804,"201051344000955","219011344069620",28.31,-7.00,0,293.36,318.61,3.2,1.1,0.000,318978.3,318978.3,16310,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709821,15593.00
01/13/2016 13:30,2,0.000,ALERT,210.35,297.26,59.986,1452709804,"274151322000094","219011344069620",0.00,-8.00,0,294.56,404.57,0.0,0.0,0.000,477714.8,477714.8,5802,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1452709823,15594.00
01/13/2016 13:30,2,0.094,ALERT,211.25,300.87,59.981,1452709804,"201051344000579","219011344069620",31.51,-6.50,0,297.57,306.88,3.0,1.0,0.000,320370.1,320370.1,11695,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709825,15595.00
01/13/2016 13:30,2,0.117,ALERT,210.57,300.27,59.975,1452709804,"201051344000890","219011344069620",31.83,-6.00,0,297.26,316.80,3.8,1.8,0.000,317117.1,317117.1,16393,0,0,0,L,1122011218,0,121.10,120.20,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709826,15596.00
01/13/2016 13:30,2,0.107,ALERT,211.03,299.37,59.986,1452709804,"201051344000438","219011344069620",31.97,-7.00,0,294.86,318.00,3.5,1.5,0.000,318913.0,318913.0,16342,0,0,0,L,1122011218,0,121.33,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709828,15597.00
01/13/2016 13:30,2,0.152,ACTIVE,210.80,298.77,59.981,1452709804,"201051344000417","219011344069620",30.99,-6.50,0,296.36,308.09,4.8,2.7,0.000,312985.8,312985.8,16409,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709830,15598.00
01/13/2016 13:30,2,0.020,ALERT,210.57,297.57,59.975,1452709804,"274151322000083","219011344069620",31.33,-6.00,0,295.46,300.57,0.0,0.0,0.000,588024.2,588024.2,5558,0,0,0,L,1151911521,0,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709832,15599.00
01/13/2016 13:30,2,0.018,ALERT,210.80,297.87,59.996,1452709804,"274151322000076","219011344069620",30.99,-5.50,0,294.86,306.58,0.0,0.0,0.000,624643.0,624643.0,5543,0,0,0,L,1151911521,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709834,15600.00
01/13/2016 13:30,2,0.055,ALERT,211.48,300.87,59.975,1452709804,"201051344000868","219011344069620",23.85,-8.50,0,296.36,306.28,1.6,0.0,0.000,304684.0,304684.0,11660,0,0,0,L,1122011218,0,120.65,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709836,15601.00
01/13/2016 13:30,2,0.012,ALERT,210.57,298.77,59.965,1452709804,"274151322000095","219011344069620",31.01,-7.00,0,296.06,301.17,0.0,0.0,0.000,617330.2,617330.2,5571,0,0,0,L,1151911521,0,121.10,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709837,15602.00
01/13/2016 13:30,2,0.068,ALERT,211.48,300.27,59.938,1452709804,"201051344000988","219011344069620",30.67,-7.00,0,294.26,303.28,2.1,0.2,0.000,304676.1,304676.1,11703,0,0,0,L,1122011218,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709839,15603.00
01/13/2016 13:30,2,0.074,ALERT,211.03,299.67,59.996,1452709804,"201051344001025","219011344069620",31.29,-8.00,0,296.06,308.69,2.4,0.4,0.000,317040.6,317040.6,16323,0,0,0,L,1122011218,0,121.10,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709841,15604.00
01/13/2016 13:30,2,0.113,ALERT,211.48,300.57,59.975,1452709804,"201051344000458","219011344069620",31.95,-5.50,0,296.96,316.50,3.7,1.7,0.000,314765.6,314765.6,11700,0,0,0,L,1122011218,0,120.65,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709843,15605.00
01/13/2016 13:30,2,0.145,ACTIVE,212.16,300.57,59.970,1452709804,"201051344000853","219011344069620",17.95,-6.50,0,296.96,302.98,2.6,0.6,0.000,312074.7,312074.7,11666,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709844,15606.00
01/13/2016 13:30,2,0.090,ALERT,211.48,299.97,60.012,1452709804,"201051344000685","219011344069620",32.10,-6.50,0,296.66,311.09,3.0,0.9,0.000,318329.8,318329.8,16371,0,0,0,L,1122011218,0,122.01,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709846,15607.00
01/13/2016 13:30,2,0.061,ALERT,211.48,299.37,59.970,1452709804,"201051344000917","219011344069620",32.46,-6.00,0,295.46,317.40,2.0,0.0,0.000,316041.6,316041.6,16368,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709848,15608.00
01/13/2016 13:30,2,0.121,ACTIVE,211.48,300.27,59.975,1452709804,"201051344001145","219011344069620",19.06,-6.50,0,297.26,302.07,2.4,0.4,0.000,319263.9,319263.9,16364,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709849,15609.00
01/13/2016 13:30,2,0.102,ALERT,211.25,299.37,59.975,1452709804,"201051344000651","219011344069620",30.79,-9.00,0,296.36,300.87,3.2,1.2,0.000,313413.9,313413.9,16351,0,0,0,L,1122011218,0,121.55,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709850,15610.00
01/13/2016 13:30,2,0.041,ACTIVE_NO_POWER,210.35,297.87,59.986,1452709804,"274151322000088","219011344069620",17.71,-4.00,0,294.56,299.97,0.8,0.0,0.000,570913.9,570913.9,5465,0,0,0,L,1151911521,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709851,15611.00
01/13/2016 13:30,2,0.000,ALERT,211.25,297.26,59.975,1452709804,"274151322000068","219011344069620",0.00,-5.50,0,294.26,396.15,0.0,0.0,0.000,478002.7,478002.7,5793,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1452709853,15612.00
01/13/2016 13:30,2,0.047,ALERT,210.80,299.67,59.970,1452709804,"201051344001135","219011344069620",31.63,-7.00,0,296.96,309.59,1.5,0.0,0.000,309881.3,309881.3,16329,0,0,0,L,1122011218,0,121.10,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709855,15613.00
01/13/2016 13:30,2,0.090,ALERT,211.25,301.17,59.970,1452709804,"201051344000594","219011344069620",31.53,-8.00,0,296.36,308.39,2.9,0.9,0.000,315784.1,315784.1,11712,0,0,0,L,1122011218,0,120.65,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709857,15614.00
01/13/2016 13:30,2,0.066,ALERT,211.25,299.37,59.981,1452709804,"201051344001203","219011344069620",30.91,-8.50,0,296.66,308.09,2.1,0.1,0.000,316356.3,316356.3,16344,0,0,0,L,1122011218,0,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709859,15615.00
01/13/2016 13:30,2,0.057,ACTIVE_NO_POWER,210.12,298.47,59.970,1452709804,"274151322000054","219011344069620",19.82,-4.00,0,295.16,300.27,1.1,0.0,0.000,583266.2,583266.2,5475,0,0,0,L,1151911521,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709859,15616.00
01/13/2016 13:30,2,0.000,ALERT,211.48,299.67,59.981,1452709804,"201051344000867","219011344069620",0.00,-6.50,0,296.36,303.28,0.0,0.0,0.000,305020.0,305020.0,11697,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452709861,15617.00
01/13/2016 13:30,2,0.148,ALERT,211.03,299.07,59.981,1452709804,"201051344001093","219011344069620",32.03,-6.50,0,294.86,317.10,4.8,2.7,0.000,314843.3,314843.3,16345,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709863,15618.00
01/13/2016 13:30,2,0.061,ACTIVE_NO_POWER,211.25,300.27,59.954,1452709804,"201051344000900","219011344069620",17.67,-8.00,0,296.36,302.68,1.1,0.0,0.000,318377.3,318377.3,11634,0,0,0,L,1122011218,0,120.88,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709864,15619.00
01/13/2016 13:30,2,0.104,ALERT,211.70,299.37,59.975,1452709804,"201051344000648","219011344069620",32.05,-8.50,0,296.06,315.30,3.4,1.4,0.000,312010.3,312010.3,11674,0,0,0,L,1122011218,0,120.42,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709866,15620.00
01/13/2016 13:30,2,0.182,ALERT,211.48,301.17,59.981,1452709804,"201051344000569","219011344069620",23.42,-6.50,0,297.87,341.45,4.3,2.3,0.000,320023.4,320023.4,11606,0,0,0,L,1122011218,0,120.42,121.55,0002,-9,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709868,15621.00
01/13/2016 13:30,2,0.117,ACTIVE_NO_POWER,211.48,300.57,59.975,1452709804,"201051344000983","219011344069620",15.15,-6.50,0,296.96,303.28,1.8,0.0,0.000,314889.6,314889.6,11654,0,0,0,L,1122011218,0,120.65,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709869,15622.00
01/13/2016 13:30,2,0.049,ALERT,211.93,300.57,59.981,1452709804,"201051344001158","219011344069620",30.47,-8.50,0,296.36,302.68,1.6,0.0,0.000,309925.1,309925.1,11727,0,0,0,L,1122011218,0,120.65,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452709870,15623.00
01/13/2016 13:30,2,0.176,ACTIVE,211.93,301.17,59.970,1452709804,"201051344000576","219011344069620",17.22,-7.00,0,296.96,303.28,3.1,1.1,0.000,313030.2,313030.2,11631,0,0,0,L,1122011218,0,120.88,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709871,15624.00
01/13/2016 13:30,2,0.068,ACTIVE_NO_POWER,210.80,297.87,59.975,1452709804,"274151322000087","219011344069620",18.03,-3.50,0,293.96,299.37,1.2,0.0,0.000,558386.4,558386.4,5507,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452709872,15625.00
01/13/2016 13:45,2,0.137,ALERT,212.38,301.17,59.986,1452710704,"201051344000645","219011344069620",15.98,-7.00,0,298.77,315.60,2.2,0.2,0.000,313286.5,313286.5,11651,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710706,15626.00
01/13/2016 13:45,2,0.062,ACTIVE_NO_POWER,211.03,298.47,59.991,1452710704,"274151322000085","219011344069620",20.95,-4.00,0,296.06,300.27,1.3,0.0,0.000,585919.0,585919.0,5494,0,0,0,L,1151911521,0,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710707,15627.00
01/13/2016 13:45,2,0.082,ALERT,212.61,300.87,59.986,1452710704,"201051344000633","219011344069620",30.22,-8.50,0,297.26,302.07,2.5,0.5,0.000,305757.5,305757.5,11729,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1452710709,15628.00
01/13/2016 13:45,2,0.113,ALERT,211.93,301.17,60.018,1452710704,"201051344000469","219011344069620",31.21,-10.00,0,297.57,302.37,3.6,1.6,0.000,307190.8,307190.8,11701,0,0,0,L,1122011218,0,120.42,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710710,15629.00
01/13/2016 13:45,2,0.047,ALERT,211.25,300.27,59.996,1452710704,"201051344000646","219011344069620",31.37,-8.00,0,296.66,301.47,1.5,0.0,0.000,311532.7,311532.7,16341,0,0,0,L,1122011218,0,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710712,15630.00
01/13/2016 13:45,2,0.043,ALERT,210.35,299.07,59.986,1452710704,"274151322000052","219011344069620",31.63,-6.00,0,295.46,300.57,0.0,0.0,0.000,593714.8,593714.8,5529,0,0,0,L,1151911521,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710714,15631.00
01/13/2016 13:45,2,0.053,ALERT,211.70,300.57,59.991,1452710704,"201051344000585","219011344069620",31.85,-7.00,0,296.36,307.48,1.7,0.0,0.000,316446.9,316446.9,16336,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710716,15632.00
