ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 13:45,2,0.143,ALERT,211.48,300.57,59.986,1452710704,"201051344001230","219011344069620",15.72,-7.00,0,297.26,314.10,2.3,0.3,0.000,314667.0,314667.0,16385,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1452710718,15633.00
01/13/2016 13:45,2,0.094,ALERT,211.93,301.17,59.991,1452710704,"201051344000582","219011344069620",31.57,-9.00,0,297.87,302.37,3.0,1.0,0.000,309632.6,309632.6,16332,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710719,15634.00
01/13/2016 13:45,2,0.104,ALERT,211.03,300.27,60.028,1452710704,"201051344000955","219011344069620",32.22,-7.00,0,292.46,310.49,3.4,1.4,0.000,318978.6,318978.6,16312,0,0,0,L,1122011218,0,120.88,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710721,15635.00
01/13/2016 13:45,2,0.000,ALERT,210.57,297.26,59.996,1452710704,"274151322000094","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,477714.8,477714.8,5804,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452710723,15636.00
01/13/2016 13:45,2,0.088,ALERT,211.70,301.77,60.002,1452710704,"201051344000579","219011344069620",29.92,-6.50,0,299.07,308.09,2.9,0.9,0.000,320370.3,320370.3,11697,0,0,0,L,1122011218,0,120.65,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710725,15637.00
01/13/2016 13:45,2,0.119,ALERT,211.25,300.27,60.034,1452710704,"201051344000890","219011344069620",32.22,-6.50,0,297.57,309.89,3.9,1.9,0.000,317117.5,317117.5,16395,0,0,0,L,1122011218,0,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710727,15638.00
01/13/2016 13:45,2,0.107,ALERT,211.48,299.97,59.996,1452710704,"201051344000438","219011344069620",32.42,-7.00,0,293.66,318.91,3.6,1.5,0.000,318913.4,318913.4,16344,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710728,15639.00
01/13/2016 13:45,2,0.152,ALERT,211.48,299.37,59.970,1452710704,"201051344000417","219011344069620",31.49,-6.50,0,296.36,300.87,4.9,2.8,0.000,312986.4,312986.4,16411,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710730,15640.00
01/13/2016 13:45,2,0.055,ALERT,210.57,298.77,59.996,1452710704,"274151322000083","219011344069620",16.32,-6.00,0,296.36,300.57,0.9,0.0,0.000,588024.2,588024.2,5560,0,0,0,L,1151911521,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710732,15641.00
01/13/2016 13:45,2,0.018,ALERT,211.25,298.17,59.991,1452710704,"274151322000076","219011344069620",31.55,-6.00,0,295.76,300.57,0.0,0.0,0.000,624643.0,624643.0,5545,0,0,0,L,1151911521,0,121.10,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710734,15642.00
01/13/2016 13:45,2,0.064,ALERT,211.93,301.77,60.002,1452710704,"201051344000868","219011344069620",31.57,-9.00,0,298.77,303.28,2.1,0.1,0.000,304684.1,304684.1,11662,0,0,0,L,1122011218,0,120.65,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710736,15643.00
01/13/2016 13:45,2,0.012,ALERT,210.80,299.07,59.991,1452710704,"274151322000095","219011344069620",31.57,-7.00,0,296.96,301.17,0.0,0.0,0.000,617330.2,617330.2,5573,0,0,0,L,1151911521,0,121.33,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710738,15644.00
01/13/2016 13:45,2,0.068,ALERT,211.48,300.87,59.996,1452710704,"201051344000988","219011344069620",31.15,-8.00,0,296.36,302.37,2.2,0.2,0.000,304676.1,304676.1,11705,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710740,15645.00
01/13/2016 13:45,2,0.076,ALERT,211.25,299.07,59.991,1452710704,"201051344001025","219011344069620",31.71,-8.50,0,296.66,302.37,2.5,0.5,0.000,317040.7,317040.7,16325,0,0,0,L,1122011218,0,121.10,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710741,15646.00
01/13/2016 13:45,2,0.115,ALERT,211.70,301.17,59.991,1452710704,"201051344000458","219011344069620",32.32,-6.00,0,298.77,313.50,3.8,1.8,0.000,314766.0,314766.0,11702,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710743,15647.00
01/13/2016 13:45,2,0.150,ACTIVE,212.38,301.17,59.991,1452710704,"201051344000853","219011344069620",19.70,-7.00,0,298.77,302.37,3.0,1.0,0.000,312074.9,312074.9,11667,0,0,0,L,1122011218,0,121.33,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710744,15648.00
01/13/2016 13:45,2,0.158,ALERT,211.70,299.97,59.996,1452710704,"201051344000685","219011344069620",15.05,-7.00,0,296.96,314.10,2.4,0.4,0.000,318330.1,318330.1,16373,0,0,0,L,1122011218,0,122.23,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710746,15649.00
01/13/2016 13:45,2,0.133,ALERT,211.70,299.67,60.028,1452710704,"201051344000917","219011344069620",16.58,-6.50,0,295.16,318.30,2.2,0.2,0.000,316041.6,316041.6,16370,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710748,15650.00
01/13/2016 13:45,2,0.131,ACTIVE,211.70,300.27,59.991,1452710704,"201051344001145","219011344069620",21.03,-6.50,0,297.57,302.07,2.8,0.8,0.000,319264.0,319264.0,16365,0,0,0,L,1122011218,0,121.33,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710749,15651.00
01/13/2016 13:45,2,0.102,ALERT,211.25,299.67,59.959,1452710704,"201051344000651","219011344069620",31.31,-9.00,0,296.66,301.17,3.2,1.2,0.000,313414.2,313414.2,16353,0,0,0,L,1122011218,0,121.78,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710750,15652.00
01/13/2016 13:45,2,0.047,ACTIVE_NO_POWER,210.57,298.47,59.986,1452710704,"274151322000088","219011344069620",20.40,-5.00,0,295.76,299.67,1.0,0.0,0.000,570913.9,570913.9,5466,0,0,0,L,1151911521,0,121.33,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710751,15653.00
01/13/2016 13:45,2,0.000,ALERT,211.48,297.87,59.986,1452710704,"274151322000068","219011344069620",0.00,-5.50,0,295.46,299.07,0.0,0.0,0.000,478002.7,478002.7,5795,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452710753,15654.00
01/13/2016 13:45,2,0.047,ALERT,211.03,299.97,59.975,1452710704,"201051344001135","219011344069620",32.05,-8.00,0,297.26,309.59,1.5,0.0,0.000,309881.3,309881.3,16331,0,0,0,L,1122011218,0,121.33,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710755,15655.00
01/13/2016 13:45,2,0.092,ALERT,211.48,301.77,59.996,1452710704,"201051344000594","219011344069620",31.95,-8.00,0,297.87,308.39,3.0,1.0,0.000,315784.3,315784.3,11714,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710757,15656.00
01/13/2016 13:45,2,0.066,ALERT,211.25,299.67,59.996,1452710704,"201051344001203","219011344069620",31.39,-8.50,0,296.96,302.98,2.1,0.1,0.000,316356.3,316356.3,16346,0,0,0,L,1122011218,0,121.78,120.65,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710758,15657.00
01/13/2016 13:45,2,0.061,ACTIVE_NO_POWER,210.57,298.77,59.949,1452710704,"274151322000054","219011344069620",20.95,-4.00,0,296.06,300.57,1.3,0.0,0.000,583266.2,583266.2,5476,0,0,0,L,1151911521,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710759,15658.00
01/13/2016 13:45,2,0.066,ALERT,212.16,300.87,60.028,1452710704,"201051344000867","219011344069620",29.84,-8.00,0,297.57,302.98,2.0,0.0,0.000,305020.0,305020.0,11699,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1452710761,15659.00
01/13/2016 13:45,2,0.150,ALERT,211.25,299.97,59.986,1452710704,"201051344001093","219011344069620",32.46,-6.50,0,293.36,318.00,4.9,2.8,0.000,314844.0,314844.0,16347,0,0,0,L,1122011218,0,121.33,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710763,15660.00
01/13/2016 13:45,2,0.066,ACTIVE_NO_POWER,211.70,301.17,59.986,1452710704,"201051344000900","219011344069620",20.12,-8.50,0,298.17,302.07,1.4,0.0,0.000,318377.3,318377.3,11635,0,0,0,L,1122011218,0,120.88,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710764,15661.00
01/13/2016 13:45,2,0.104,ALERT,211.93,300.57,59.986,1452710704,"201051344000648","219011344069620",32.42,-9.00,0,297.87,315.30,3.5,1.4,0.000,312010.6,312010.6,11676,0,0,0,L,1122011218,0,120.42,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710766,15662.00
01/13/2016 13:45,2,0.189,ACTIVE,212.16,333.33,59.986,1452710704,"201051344000569","219011344069620",26.48,-7.00,0,299.67,337.24,5.1,3.0,0.000,320024.0,320024.0,11608,0,0,0,L,1122011218,0,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710767,15663.00
01/13/2016 13:45,2,0.125,ACTIVE,211.70,300.87,59.986,1452710704,"201051344000983","219011344069620",18.29,-7.00,0,298.77,302.98,2.4,0.3,0.000,314889.6,314889.6,11655,0,0,0,L,1122011218,0,120.65,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710768,15664.00
01/13/2016 13:45,2,0.049,ALERT,211.93,300.87,59.991,1452710704,"201051344001158","219011344069620",30.95,-8.50,0,297.26,302.37,1.6,0.0,0.000,309925.1,309925.1,11729,0,0,0,L,1122011218,0,120.65,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452710770,15665.00
01/13/2016 13:45,2,0.189,ACTIVE,212.38,302.07,59.986,1452710704,"201051344000576","219011344069620",19.98,-7.00,0,299.07,302.68,3.8,1.8,0.000,313030.5,313030.5,11632,0,0,0,L,1122011218,0,121.10,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710771,15666.00
01/13/2016 13:45,2,0.074,ACTIVE_NO_POWER,210.80,296.96,59.970,1452710704,"274151322000087","219011344069620",20.10,-4.00,0,294.86,299.37,1.5,0.0,0.000,558386.4,558386.4,5508,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452710772,15667.00
01/13/2016 14:00,2,0.170,ALERT,212.38,301.77,59.981,1452711604,"201051344000645","219011344069620",24.01,-7.00,0,298.47,316.20,4.1,2.1,0.000,313286.7,313286.7,11653,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1452711606,15668.00
01/13/2016 14:00,2,0.092,ACTIVE,211.25,342.35,59.986,1452711604,"274151322000085","219011344069620",27.73,-4.00,0,296.06,343.25,2.6,0.6,0.000,585919.0,585919.0,5495,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711607,15669.00
01/13/2016 14:00,2,0.084,ALERT,212.38,300.87,59.981,1452711604,"201051344000633","219011344069620",31.97,-8.50,0,296.96,309.89,2.7,0.7,0.000,305757.6,305757.6,11731,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711609,15670.00
01/13/2016 14:00,2,0.113,ALERT,211.70,301.17,59.991,1452711604,"201051344000469","219011344069620",32.68,-9.00,0,297.57,314.10,3.8,1.7,0.000,307191.2,307191.2,11703,0,0,0,L,1122011218,0,120.20,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711610,15671.00
01/13/2016 14:00,2,0.145,ALERT,211.25,300.57,59.991,1452711604,"201051344000646","219011344069620",20.30,-8.00,0,297.26,309.89,3.0,1.0,0.000,311532.7,311532.7,16343,0,0,0,L,1122011218,0,121.55,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711612,15672.00
01/13/2016 14:00,2,0.098,ALERT,210.35,299.37,59.975,1452711604,"274151322000052","219011344069620",22.24,-6.00,0,295.76,301.17,2.2,0.2,0.000,593714.8,593714.8,5531,0,0,0,L,1151911521,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711614,15673.00
01/13/2016 14:00,2,0.137,ALERT,211.48,300.87,59.959,1452711604,"201051344000585","219011344069620",20.59,-7.00,0,297.26,310.79,2.9,0.8,0.000,316447.0,316447.0,16338,0,0,0,L,1122011218,0,120.88,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711616,15674.00
01/13/2016 14:00,2,0.166,ALERT,211.48,301.17,59.996,1452711604,"201051344001230","219011344069620",21.69,-7.00,0,298.17,314.10,3.7,1.6,0.000,314667.1,314667.1,16387,0,0,0,L,1122011218,0,121.55,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1452711618,15675.00
01/13/2016 14:00,2,0.172,ALERT,211.93,301.47,59.996,1452711604,"201051344000582","219011344069620",19.52,-9.00,0,298.47,307.18,3.4,1.4,0.000,309632.8,309632.8,16334,0,0,0,L,1122011218,0,121.55,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711619,15676.00
01/13/2016 14:00,2,0.195,ALERT,211.03,300.27,59.991,1452711604,"201051344000955","219011344069620",20.79,-6.50,0,291.85,319.51,4.1,2.1,0.000,318978.9,318978.9,16314,0,0,0,L,1122011218,0,120.65,120.88,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711621,15677.00
01/13/2016 14:00,2,0.000,ALERT,210.57,364.89,59.975,1452711604,"274151322000094","219011344069620",43.08,-8.00,0,295.46,415.09,0.0,0.0,0.000,477714.8,477714.8,5806,0,0,0,L,1151911521,0,120.88,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1452711623,15678.00
01/13/2016 14:00,2,0.176,ALERT,211.70,301.77,59.986,1452711604,"201051344000579","219011344069620",17.65,-6.50,0,299.07,315.90,3.1,1.1,0.000,320370.6,320370.6,11699,0,0,0,L,1122011218,0,120.65,121.33,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711625,15679.00
01/13/2016 14:00,2,0.180,ALERT,211.25,300.87,59.959,1452711604,"201051344000890","219011344069620",20.08,-6.50,0,298.47,317.10,3.7,1.6,0.000,317118.0,317118.0,16397,0,0,0,L,1122011218,0,121.55,120.42,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711627,15680.00
01/13/2016 14:00,2,0.197,ALERT,211.70,300.57,59.991,1452711604,"201051344000438","219011344069620",21.35,-7.00,0,293.06,319.21,4.3,2.2,0.000,318913.8,318913.8,16346,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711629,15681.00
01/13/2016 14:00,2,0.223,ALERT,211.93,300.27,59.991,1452711604,"201051344000417","219011344069620",17.77,-6.50,0,297.26,307.18,4.0,2.0,0.000,312987.1,312987.1,16413,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711631,15682.00
01/13/2016 14:00,2,0.072,ALERT,211.03,299.97,59.944,1452711604,"274151322000083","219011344069620",22.34,-6.50,0,296.06,301.17,1.7,0.0,0.000,588024.2,588024.2,5562,0,0,0,L,1151911521,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1452711633,15683.00
01/13/2016 14:00,2,0.066,ALERT,211.48,299.97,59.981,1452711604,"274151322000076","219011344069620",21.49,-6.50,0,296.06,306.58,1.4,0.0,0.000,624643.0,624643.0,5547,0,0,0,L,1151911521,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711635,15684.00
01/13/2016 14:00,2,0.064,ALERT,211.48,301.47,59.965,1452711604,"201051344000868","219011344069620",32.60,-8.50,0,294.56,318.30,2.2,0.2,0.000,304684.1,304684.1,11664,0,0,0,L,1122011218,0,120.42,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711637,15685.00
01/13/2016 14:00,2,0.059,ALERT,210.80,300.27,59.981,1452711604,"274151322000095","219011344069620",21.75,-8.00,0,297.26,305.98,1.3,0.0,0.000,617330.2,617330.2,5575,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711639,15686.00
01/13/2016 14:00,2,0.068,ALERT,211.48,300.87,59.986,1452711604,"201051344000988","219011344069620",32.10,-8.00,0,296.06,318.30,2.3,0.3,0.000,304676.1,304676.1,11707,0,0,0,L,1122011218,0,120.42,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711640,15687.00
01/13/2016 14:00,2,0.137,ALERT,211.25,299.67,59.991,1452711604,"201051344001025","219011344069620",16.82,-8.50,0,297.26,313.50,2.3,0.3,0.000,317040.8,317040.8,16327,0,0,0,L,1122011218,0,121.10,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711642,15688.00
01/13/2016 14:00,2,0.182,ALERT,211.70,300.87,59.996,1452711604,"201051344000458","219011344069620",20.26,-6.00,0,298.47,316.50,3.8,1.7,0.000,314766.4,314766.4,11704,0,0,0,L,1122011218,0,120.88,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711644,15689.00
01/13/2016 14:00,2,0.170,ALERT,212.16,300.87,59.996,1452711604,"201051344000853","219011344069620",22.48,-7.00,0,298.47,338.14,3.9,1.9,0.000,312075.1,312075.1,11668,0,0,0,L,1122011218,0,121.33,122.01,0002,-7,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711646,15690.00
01/13/2016 14:00,2,0.178,ALERT,211.70,300.57,59.965,1452711604,"201051344000685","219011344069620",21.25,-7.00,0,297.87,313.80,3.8,1.8,0.000,318330.3,318330.3,16375,0,0,0,L,1122011218,0,122.01,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1452711648,15691.00
01/13/2016 14:00,2,0.180,ALERT,211.70,299.97,60.007,1452711604,"201051344000917","219011344069620",17.89,-6.00,0,295.46,318.00,3.2,1.2,0.000,316041.7,316041.7,16372,0,0,0,L,1122011218,0,121.33,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1452711649,15692.00
01/13/2016 14:00,2,0.146,ALERT,211.93,331.83,59.996,1452711604,"201051344001145","219011344069620",25.90,-6.50,0,298.17,337.84,3.9,1.8,0.000,319264.2,319264.2,16366,0,0,0,L,1122011218,0,121.55,121.10,0002,-7,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711651,15693.00
01/13/2016 14:00,2,0.182,ALERT,211.70,299.97,59.991,1452711604,"201051344000651","219011344069620",14.29,-9.00,0,297.26,307.18,2.6,0.6,0.000,313414.5,313414.5,16355,0,0,0,L,1122011218,0,121.78,120.88,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711653,15694.00
01/13/2016 14:00,2,0.066,ACTIVE_NO_POWER,210.35,298.77,59.991,1452711604,"274151322000088","219011344069620",23.36,-4.00,0,295.76,300.87,1.6,0.0,0.000,570913.9,570913.9,5467,0,0,0,L,1151911521,0,121.55,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711654,15695.00
01/13/2016 14:00,2,0.008,ALERT,211.48,297.87,59.986,1452711604,"274151322000068","219011344069620",42.36,-5.50,0,295.16,410.58,0.0,0.0,0.000,478002.7,478002.7,5797,0,0,0,L,1151911521,0,121.55,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1452711656,15696.00
01/13/2016 14:00,2,0.115,ALERT,211.25,300.57,59.991,1452711604,"201051344001135","219011344069620",17.77,-7.00,0,297.87,316.80,2.1,0.1,0.000,309881.3,309881.3,16333,0,0,0,L,1122011218,0,121.10,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711658,15697.00
01/13/2016 14:00,2,0.094,ALERT,211.25,301.47,60.023,1452711604,"201051344000594","219011344069620",32.72,-8.00,0,297.87,315.30,3.1,1.1,0.000,315784.6,315784.6,11716,0,0,0,L,1122011218,0,120.65,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711659,15698.00
01/13/2016 14:00,2,0.143,ALERT,211.48,300.27,59.991,1452711604,"201051344001203","219011344069620",16.48,-8.50,0,297.57,308.69,2.4,0.4,0.000,316356.3,316356.3,16348,0,0,0,L,1122011218,0,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711661,15699.00
01/13/2016 14:00,2,0.084,ACTIVE_NO_POWER,210.57,299.37,60.002,1452711604,"274151322000054","219011344069620",20.85,-4.00,0,296.36,301.17,1.8,0.0,0.000,583266.2,583266.2,5477,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711662,15700.00
01/13/2016 14:00,2,0.068,ALERT,211.93,300.57,60.023,1452711604,"201051344000867","219011344069620",31.11,-8.00,0,297.87,303.28,2.2,0.2,0.000,305020.0,305020.0,11701,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1452711664,15701.00
01/13/2016 14:00,2,0.229,ALERT,211.48,300.57,59.991,1452711604,"201051344001093","219011344069620",19.90,-6.50,0,292.46,319.21,4.6,2.5,0.000,314844.6,314844.6,16349,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711666,15702.00
01/13/2016 14:00,2,0.086,ALERT,211.48,301.17,59.991,1452711604,"201051344000900","219011344069620",23.40,-8.00,0,297.87,338.74,2.1,0.1,0.000,318377.3,318377.3,11636,0,0,0,L,1122011218,0,120.88,121.33,0002,-10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711667,15703.00
01/13/2016 14:00,2,0.188,ALERT,211.93,300.27,60.002,1452711604,"201051344000648","219011344069620",20.63,-9.00,0,297.87,315.00,3.9,1.9,0.000,312011.0,312011.0,11678,0,0,0,L,1122011218,0,120.42,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711669,15704.00
01/13/2016 14:00,2,0.219,ALERT,211.93,337.54,60.012,1452711604,"201051344000569","219011344069620",29.08,-6.50,0,299.97,358.88,6.5,4.3,0.009,320024.7,320024.7,11609,0,0,0,L,1122011218,0,120.65,121.78,0002,-9,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711671,15705.00
01/13/2016 14:00,2,0.145,ACTIVE,211.70,301.17,59.991,1452711604,"201051344000983","219011344069620",22.20,-7.00,0,298.77,302.98,3.2,1.2,0.000,314889.7,314889.7,11656,0,0,0,L,1122011218,0,120.88,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711672,15706.00
01/13/2016 14:00,2,0.049,ALERT,211.93,301.47,59.996,1452711604,"201051344001158","219011344069620",31.91,-8.50,0,297.87,307.78,1.6,0.0,0.000,309925.1,309925.1,11731,0,0,0,L,1122011218,0,120.65,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452711674,15707.00
01/13/2016 14:00,2,0.211,ALERT,212.16,301.77,59.991,1452711604,"201051344000576","219011344069620",23.20,-8.00,0,298.77,337.54,5.0,2.9,0.000,313030.9,313030.9,11633,0,0,0,L,1122011218,0,121.10,121.55,0002,-11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711676,15708.00
01/13/2016 14:00,2,0.094,ACTIVE,211.03,298.47,59.991,1452711604,"274151322000087","219011344069620",22.76,-3.50,0,294.86,313.20,2.2,0.2,0.000,558386.4,558386.4,5509,0,0,0,L,1151911521,0,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452711676,15709.00
01/13/2016 14:15,2,0.000,ALERT,212.38,301.17,59.965,1452712504,"201051344000645","219011344069620",0.00,-7.00,0,299.07,315.00,0.0,0.0,0.000,313286.9,313286.9,11655,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452712506,15710.00
01/13/2016 14:15,2,0.018,ALERT,211.03,298.77,59.928,1452712504,"274151322000085","219011344069620",30.75,-3.50,0,296.36,342.65,0.0,0.0,0.000,585919.0,585919.0,5496,0,0,0,L,1151911521,0,121.78,121.55,0100,-3,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1452712507,15711.00
01/13/2016 14:15,2,0.000,ALERT,212.61,300.87,59.970,1452712504,"201051344000633","219011344069620",0.00,-8.00,0,297.26,310.79,0.0,0.0,0.000,305757.7,305757.7,11733,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452712509,15712.00
01/13/2016 14:15,2,0.000,ALERT,211.93,301.17,59.965,1452712504,"201051344000469","219011344069620",0.00,-10.00,0,298.17,314.40,0.0,0.0,0.000,307191.5,307191.5,11705,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452712511,15713.00
01/13/2016 14:15,2,0.000,ALERT,211.25,300.27,59.970,1452712504,"201051344000646","219011344069620",0.00,-8.00,0,298.17,307.78,0.0,0.0,0.000,311532.8,311532.8,16345,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452712513,15714.00
01/13/2016 14:15,2,0.000,ALERT,210.80,298.77,59.965,1452712504,"274151322000052","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,593714.8,593714.8,5533,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1452712514,15715.00
01/13/2016 14:15,2,0.000,ALERT,211.70,300.57,60.007,1452712504,"201051344000585","219011344069620",0.00,-7.00,0,298.17,308.09,0.0,0.0,0.000,316447.0,316447.0,16340,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1452712516,15716.00
01/13/2016 14:15,2,0.066,ALERT,211.48,300.57,60.007,1452712504,"201051344001230","219011344069620",29.36,-6.50,0,299.37,308.09,2.0,0.0,0.000,314667.2,314667.2,16389,0,0,0,L,1122011218,0,121.78,120.65,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452712518,15717.00
01/13/2016 14:15,2,0.000,ALERT,212.16,301.17,59.933,1452712504,"201051344000582","219011344069620",0.00,-8.50,0,299.67,307.18,0.0,0.0,0.000,309633.0,309633.0,16336,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1452712520,15718.00
01/13/2016 14:15,2,0.000,ALERT,211.03,299.97,59.965,1452712504,"201051344000955","219011344069620",0.00,-7.00,0,293.06,318.00,0.0,0.0,0.000,318979.2,318979.2,16316,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1452712522,15719.00
01/13/2016 14:15,2,0.000,ALERT,210.80,297.57,59.959,1452712504,"274151322000094","219011344069620",0.00,-8.00,0,295.46,415.09,0.0,0.0,0.000,477714.8,477714.8,5808,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1452712524,15720.00
01/13/2016 14:15,2,0.000,ALERT,211.93,301.77,59.954,1452712504,"201051344000579","219011344069620",0.00,-6.50,0,299.67,315.90,0.0,0.0,0.000,320370.7,320370.7,11701,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1452712526,15721.00
01/13/2016 14:15,2,0.000,ALERT,211.48,300.57,59.965,1452712504,"201051344000890","219011344069620",0.00,-6.00,0,299.07,318.30,0.0,0.0,0.000,317118.2,317118.2,16399,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1452712527,15722.00
01/13/2016 14:15,2,0.000,ALERT,211.70,300.27,59.959,1452712504,"201051344000438","219011344069620",0.00,-7.00,0,293.66,318.61,0.0,0.0,0.000,318914.1,318914.1,16348,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452712529,15723.00
01/13/2016 14:15,2,0.000,ALERT,211.70,299.67,59.954,1452712504,"201051344000417","219011344069620",0.00,-6.50,0,298.47,308.09,0.0,0.0,0.000,312987.5,312987.5,16415,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1452712531,15724.00
01/13/2016 14:15,2,0.000,ALERT,210.80,298.77,59.944,1452712504,"274151322000083","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,588024.2,588024.2,5564,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1452712533,15725.00
01/13/2016 14:15,2,0.000,ALERT,211.25,298.47,59.954,1452712504,"274151322000076","219011344069620",0.00,-6.00,0,296.06,307.48,0.0,0.0,0.000,624643.0,624643.0,5549,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1452712535,15726.00
01/13/2016 14:15,2,0.000,ALERT,211.93,301.47,59.959,1452712504,"201051344000868","219011344069620",0.00,-8.50,0,294.86,318.30,0.0,0.0,0.000,304684.1,304684.1,11666,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452712536,15727.00
01/13/2016 14:15,2,0.000,ALERT,210.80,299.37,59.959,1452712504,"274151322000095","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,617330.2,617330.2,5577,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1452712538,15728.00
01/13/2016 14:15,2,0.000,ALERT,211.70,301.17,60.002,1452712504,"201051344000988","219011344069620",0.00,-8.00,0,296.36,312.59,0.0,0.0,0.000,304676.2,304676.2,11709,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1452712540,15729.00
01/13/2016 14:15,2,0.000,ALERT,211.48,299.67,59.954,1452712504,"201051344001025","219011344069620",0.00,-8.00,0,298.17,314.40,0.0,0.0,0.000,317040.9,317040.9,16329,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1452712542,15730.00
01/13/2016 14:15,2,0.000,ALERT,211.93,301.47,59.970,1452712504,"201051344000458","219011344069620",0.00,-6.00,0,299.07,314.10,0.0,0.0,0.000,314766.7,314766.7,11706,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1452712544,15731.00
01/13/2016 14:15,2,0.068,ALERT,212.61,301.17,59.965,1452712504,"201051344000853","219011344069620",31.35,-8.00,0,299.07,338.44,2.2,0.2,0.000,312075.4,312075.4,11670,0,0,0,L,1122011218,0,121.33,122.01,0100,-8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1452712545,15732.00
01/13/2016 14:15,2,0.000,ALERT,211.70,299.97,59.965,1452712504,"201051344000685","219011344069620",0.00,-7.00,0,298.17,307.78,0.0,0.0,0.000,318330.5,318330.5,16377,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1452712547,15733.00
01/13/2016 14:15,2,0.061,ALERT,211.93,299.67,59.965,1452712504,"201051344000917","219011344069620",29.24,-6.00,0,294.86,317.70,1.8,0.0,0.000,316041.8,316041.8,16374,0,0,0,L,1122011218,0,121.55,121.55,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1452712549,15734.00
01/13/2016 14:15,2,0.053,ALERT,211.93,300.57,59.928,1452712504,"201051344001145","219011344069620",31.05,-6.50,0,299.37,344.45,1.7,0.0,0.000,319264.3,319264.3,16368,0,0,0,L,1122011218,0,121.55,121.10,0100,-7,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1452712551,15735.00
01/13/2016 14:15,2,0.000,ALERT,211.70,299.67,59.959,1452712504,"201051344000651","219011344069620",0.00,-9.00,0,298.17,307.78,0.0,0.0,0.000,313414.7,313414.7,16357,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1452712553,15736.00
01/13/2016 14:15,2,0.008,ALERT,210.35,298.47,59.949,1452712504,"274151322000088","219011344069620",29.76,-4.00,0,295.76,308.39,0.0,0.0,0.000,570913.9,570913.9,5468,0,0,0,L,1151911521,0,121.33,121.33,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1452712555,15737.00
01/13/2016 14:15,2,0.000,ALERT,211.70,297.87,59.959,1452712504,"274151322000068","219011344069620",0.00,-5.50,0,295.46,410.58,0.0,0.0,0.000,478002.7,478002.7,5799,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1452712557,15738.00
01/13/2016 14:15,2,0.000,ALERT,211.25,299.97,59.959,1452712504,"201051344001135","219011344069620",0.00,-7.00,0,298.77,315.30,0.0,0.0,0.000,309881.3,309881.3,16335,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1452712559,15739.00
01/13/2016 14:15,2,0.000,ALERT,211.70,301.77,59.959,1452712504,"201051344000594","219011344069620",0.00,-8.00,0,298.47,315.60,0.0,0.0,0.000,315784.7,315784.7,11718,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452712561,15740.00
01/13/2016 14:15,2,0.000,ALERT,211.70,299.97,59.944,1452712504,"201051344001203","219011344069620",0.00,-8.50,0,298.47,308.69,0.0,0.0,0.000,316356.4,316356.4,16350,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1452712562,15741.00
01/13/2016 14:15,2,0.016,ALERT,210.80,299.37,59.933,1452712504,"274151322000054","219011344069620",30.38,-4.00,0,296.06,336.04,0.0,0.0,0.000,583266.2,583266.2,5478,0,0,0,L,1151911521,0,121.33,121.55,0100,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1452712564,15742.00
01/13/2016 14:15,2,0.000,ALERT,212.38,300.57,59.959,1452712504,"201051344000867","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,305020.0,305020.0,11703,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1452712566,15743.00
01/13/2016 14:15,2,0.000,ALERT,211.48,299.97,59.965,1452712504,"201051344001093","219011344069620",0.00,-6.50,0,293.36,315.00,0.0,0.0,0.000,314845.2,314845.2,16351,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1452712568,15744.00
01/13/2016 14:15,2,0.000,ALERT,211.93,301.47,59.970,1452712504,"201051344000900","219011344069620",29.46,-8.50,0,298.77,308.69,0.0,0.0,0.000,318377.3,318377.3,11638,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1452712570,15745.00
01/13/2016 14:15,2,0.000,ALERT,212.16,300.57,59.970,1452712504,"201051344000648","219011344069620",0.00,-9.00,0,298.17,314.40,0.0,0.0,0.000,312011.3,312011.3,11680,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1452712572,15746.00
01/13/2016 14:15,2,0.090,ALERT,212.16,301.77,59.965,1452712504,"201051344000569","219011344069620",32.42,-7.00,0,299.67,340.25,3.0,1.0,0.000,320025.3,320025.3,11611,0,0,0,L,1122011218,0,120.65,122.01,0100,-10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1452712573,15747.00
01/13/2016 14:15,2,0.049,ALERT,211.93,301.17,59.965,1452712504,"201051344000983","219011344069620",19.18,-7.00,0,299.07,308.99,1.2,0.0,0.000,314889.8,314889.8,11657,0,0,0,L,1122011218,0,120.88,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452712575,15748.00
01/13/2016 14:15,2,0.000,ALERT,212.16,301.17,59.970,1452712504,"201051344001158","219011344069620",0.00,-8.50,0,298.47,308.69,0.0,0.0,0.000,309925.1,309925.1,11733,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1452712577,15749.00
01/13/2016 14:15,2,0.111,ALERT,212.38,301.47,59.975,1452712504,"201051344000576","219011344069620",28.55,-7.00,0,299.37,329.43,3.3,1.2,0.000,313031.4,313031.4,11635,0,0,0,L,1122011218,0,121.10,121.78,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1452712579,15750.00
01/13/2016 14:15,2,0.029,ALERT,210.80,297.26,59.959,1452712504,"274151322000087","219011344069620",30.87,-3.50,0,295.16,311.39,0.0,0.0,0.000,558386.4,558386.4,5510,0,0,0,L,1151911521,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1452712581,15751.00
01/13/2016 14:30,2,0.068,ALERT,212.61,301.47,59.949,1452713403,"201051344000645","219011344069620",30.77,-8.00,0,298.77,302.98,2.1,0.2,0.000,313286.9,313286.9,11657,0,0,0,L,1122011218,0,121.33,122.01,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1452713405,15752.00
01/13/2016 14:30,2,0.020,ALERT,211.25,298.77,59.970,1452713403,"274151322000085","219011344069620",31.43,-4.00,0,296.36,300.27,0.0,0.0,0.000,585919.0,585919.0,5498,0,0,0,L,1151911521,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713407,15753.00
01/13/2016 14:30,2,0.000,ALERT,212.61,301.17,59.949,1452713403,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,305757.7,305757.7,11735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452713409,15754.00
01/13/2016 14:30,2,0.000,ALERT,212.16,301.47,59.991,1452713403,"201051344000469","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,307191.5,307191.5,11707,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713411,15755.00
01/13/2016 14:30,2,0.000,ALERT,211.25,300.27,59.986,1452713403,"201051344000646","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,311532.8,311532.8,16347,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713413,15756.00
01/13/2016 14:30,2,0.043,ALERT,210.80,299.67,59.949,1452713403,"274151322000052","219011344069620",29.26,-6.00,0,296.06,300.57,0.0,0.0,0.000,593714.8,593714.8,5535,0,0,0,L,1151911521,0,120.42,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1452713415,15757.00
01/13/2016 14:30,2,0.000,ALERT,211.48,300.27,59.991,1452713403,"201051344000585","219011344069620",0.00,-8.00,0,297.87,301.77,0.0,0.0,0.000,316447.0,316447.0,16342,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713417,15758.00
01/13/2016 14:30,2,0.064,ALERT,211.48,300.57,59.996,1452713403,"201051344001230","219011344069620",30.69,-7.00,0,298.47,302.07,2.0,0.1,0.000,314667.2,314667.2,16391,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713418,15759.00
01/13/2016 14:30,2,0.000,ALERT,212.16,301.47,59.991,1452713403,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,309633.0,309633.0,16338,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713420,15760.00
01/13/2016 14:30,2,0.104,ALERT,211.25,300.27,60.002,1452713403,"201051344000955","219011344069620",30.18,-7.00,0,297.87,301.77,3.2,1.2,0.000,318979.2,318979.2,16318,0,0,0,L,1122011218,0,120.88,121.10,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1452713422,15761.00
01/13/2016 14:30,2,0.000,ALERT,210.80,297.87,59.996,1452713403,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.37,0.0,0.0,0.000,477714.8,477714.8,5810,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713424,15762.00
01/13/2016 14:30,2,0.000,ALERT,211.93,302.07,59.996,1452713403,"201051344000579","219011344069620",0.00,-6.50,0,299.37,303.58,0.0,0.0,0.000,320370.7,320370.7,11703,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713426,15763.00
01/13/2016 14:30,2,0.115,ALERT,211.25,300.57,59.991,1452713403,"201051344000890","219011344069620",30.06,-6.50,0,298.77,302.98,3.5,1.5,0.000,317118.2,317118.2,16401,0,0,0,L,1122011218,0,121.55,120.42,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1452713427,15764.00
01/13/2016 14:30,2,0.109,ALERT,211.48,300.27,59.991,1452713403,"201051344000438","219011344069620",30.28,-8.00,0,298.17,302.37,3.4,1.3,0.000,318914.1,318914.1,16350,0,0,0,L,1122011218,0,121.78,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1452713429,15765.00
01/13/2016 14:30,2,0.000,ALERT,211.70,299.67,59.996,1452713403,"201051344000417","219011344069620",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,312987.5,312987.5,16417,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452713431,15766.00
01/13/2016 14:30,2,0.018,ALERT,211.03,298.77,59.991,1452713403,"274151322000083","219011344069620",29.38,-6.50,0,296.66,300.57,0.0,0.0,0.000,588024.2,588024.2,5566,0,0,0,L,1151911521,0,120.88,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1452713433,15767.00
01/13/2016 14:30,2,0.000,ALERT,211.70,298.17,59.986,1452713403,"274151322000076","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,624643.0,624643.0,5551,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713435,15768.00
01/13/2016 14:30,2,0.000,ALERT,211.70,301.77,59.981,1452713403,"201051344000868","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,304684.1,304684.1,11668,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452713437,15769.00
01/13/2016 14:30,2,0.000,ALERT,210.80,299.07,59.986,1452713403,"274151322000095","219011344069620",0.00,-7.00,0,297.57,300.87,0.0,0.0,0.000,617330.2,617330.2,5579,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713438,15770.00
01/13/2016 14:30,2,0.000,ALERT,211.70,301.47,59.965,1452713403,"201051344000988","219011344069620",0.00,-8.50,0,296.06,302.68,0.0,0.0,0.000,304676.2,304676.2,11711,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452713440,15771.00
01/13/2016 14:30,2,0.000,ALERT,211.48,299.67,59.981,1452713403,"201051344001025","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,317040.9,317040.9,16331,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452713442,15772.00
01/13/2016 14:30,2,0.094,ALERT,211.70,301.17,59.991,1452713403,"201051344000458","219011344069620",20.56,-6.00,0,298.77,303.58,2.6,0.6,0.000,314766.8,314766.8,11708,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1452713444,15773.00
01/13/2016 14:30,2,0.070,ALERT,212.38,301.17,59.991,1452713403,"201051344000853","219011344069620",32.38,-8.00,0,298.47,314.10,2.4,0.4,0.000,312075.4,312075.4,11672,0,0,0,L,1122011218,0,121.33,122.01,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713446,15774.00
01/13/2016 14:30,2,0.090,ALERT,211.70,300.57,60.018,1452713403,"201051344000685","219011344069620",30.67,-7.00,0,297.87,301.77,2.9,0.8,0.000,318330.6,318330.6,16379,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1452713448,15775.00
01/13/2016 14:30,2,0.059,ALERT,211.70,299.97,59.991,1452713403,"201051344000917","219011344069620",30.99,-6.00,0,296.96,301.47,1.9,0.0,0.000,316041.8,316041.8,16376,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713449,15776.00
