ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 14:30,2,0.053,ALERT,211.70,300.27,60.007,1452713403,"201051344001145","219011344069620",32.32,-7.00,0,298.47,308.69,1.8,0.0,0.000,319264.3,319264.3,16370,0,0,0,L,1122011218,0,121.55,120.88,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713451,15777.00
01/13/2016 14:30,2,0.000,ALERT,211.48,299.37,60.023,1452713403,"201051344000651","219011344069620",0.00,-10.00,0,297.87,301.17,0.0,0.0,0.000,313414.7,313414.7,16359,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452713453,15778.00
01/13/2016 14:30,2,0.008,ALERT,210.57,298.47,59.938,1452713403,"274151322000088","219011344069620",31.05,-5.50,0,296.06,299.97,0.0,0.0,0.000,570913.9,570913.9,5470,0,0,0,L,1151911521,0,121.78,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713455,15779.00
01/13/2016 14:30,2,0.000,ALERT,211.48,297.57,59.944,1452713403,"274151322000068","219011344069620",0.00,-5.50,0,295.76,299.07,0.0,0.0,0.000,478002.7,478002.7,5801,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713457,15780.00
01/13/2016 14:30,2,0.000,ALERT,211.25,300.57,59.981,1452713403,"201051344001135","219011344069620",0.00,-8.00,0,298.47,302.37,0.0,0.0,0.000,309881.3,309881.3,16337,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713458,15781.00
01/13/2016 14:30,2,0.000,ALERT,211.70,301.77,59.938,1452713403,"201051344000594","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,315784.7,315784.7,11720,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713460,15782.00
01/13/2016 14:30,2,0.000,ALERT,211.48,299.97,59.986,1452713403,"201051344001203","219011344069620",0.00,-8.50,0,297.87,303.28,0.0,0.0,0.000,316356.4,316356.4,16352,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713462,15783.00
01/13/2016 14:30,2,0.016,ALERT,210.80,298.77,59.975,1452713403,"274151322000054","219011344069620",31.55,-5.00,0,296.36,300.57,0.0,0.0,0.000,583266.2,583266.2,5480,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713464,15784.00
01/13/2016 14:30,2,0.000,ALERT,212.38,301.17,59.991,1452713403,"201051344000867","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,305020.0,305020.0,11705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713466,15785.00
01/13/2016 14:30,2,0.150,ALERT,211.48,300.27,59.986,1452713403,"201051344001093","219011344069620",30.36,-6.50,0,297.87,301.47,4.7,2.6,0.000,314845.5,314845.5,16353,0,0,0,L,1122011218,0,121.33,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713467,15786.00
01/13/2016 14:30,2,0.000,ALERT,211.93,301.47,59.996,1452713403,"201051344000900","219011344069620",31.27,-9.00,0,298.17,302.68,0.0,0.0,0.000,318377.3,318377.3,11640,0,0,0,L,1122011218,0,121.10,121.55,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713469,15787.00
01/13/2016 14:30,2,0.104,ALERT,212.38,300.87,59.986,1452713403,"201051344000648","219011344069620",30.65,-10.00,0,297.87,302.68,3.2,1.2,0.000,312011.3,312011.3,11682,0,0,0,L,1122011218,0,120.65,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1452713471,15788.00
01/13/2016 14:30,2,0.154,ALERT,212.16,302.07,59.981,1452713403,"201051344000569","219011344069620",17.10,-8.00,0,299.37,319.51,2.7,0.7,0.000,320025.5,320025.5,11613,0,0,0,L,1122011218,0,120.65,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713473,15789.00
01/13/2016 14:30,2,0.055,ALERT,212.16,301.77,59.981,1452713403,"201051344000983","219011344069620",31.19,-8.00,0,298.77,303.58,1.8,0.0,0.000,314889.8,314889.8,11659,0,0,0,L,1122011218,0,121.10,121.55,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713475,15790.00
01/13/2016 14:30,2,0.000,ALERT,212.16,301.47,59.975,1452713403,"201051344001158","219011344069620",0.00,-8.50,0,298.17,302.68,0.0,0.0,0.000,309925.1,309925.1,11735,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452713477,15791.00
01/13/2016 14:30,2,0.113,ALERT,212.38,301.77,60.002,1452713403,"201051344000576","219011344069620",30.69,-7.00,0,298.77,302.98,3.6,1.5,0.000,313031.7,313031.7,11637,0,0,0,L,1122011218,0,121.10,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713479,15792.00
01/13/2016 14:30,2,0.029,ALERT,210.80,298.17,59.959,1452713403,"274151322000087","219011344069620",32.10,-4.00,0,295.46,307.18,0.0,0.0,0.000,558386.4,558386.4,5512,0,0,0,L,1151911521,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452713480,15793.00
01/13/2016 14:45,2,0.068,ALERT,212.16,300.27,59.959,1452714303,"201051344000645","219011344069620",30.95,-8.00,0,299.67,302.98,2.2,0.2,0.000,313286.9,313286.9,11659,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714305,15794.00
01/13/2016 14:45,2,0.020,ALERT,211.03,298.47,59.970,1452714303,"274151322000085","219011344069620",31.59,-4.00,0,296.36,308.69,0.0,0.0,0.000,585919.0,585919.0,5500,0,0,0,L,1151911521,0,121.78,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714307,15795.00
01/13/2016 14:45,2,0.000,ALERT,212.83,300.57,59.975,1452714303,"201051344000633","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,305757.7,305757.7,11737,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452714309,15796.00
01/13/2016 14:45,2,0.000,ALERT,212.38,301.17,59.975,1452714303,"201051344000469","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,307191.5,307191.5,11709,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452714311,15797.00
01/13/2016 14:45,2,0.000,ALERT,211.48,300.87,59.981,1452714303,"201051344000646","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,311532.8,311532.8,16349,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714312,15798.00
01/13/2016 14:45,2,0.045,ALERT,210.80,298.47,59.986,1452714303,"274151322000052","219011344069620",29.40,-6.00,0,296.36,301.17,0.0,0.0,0.000,593714.8,593714.8,5537,0,0,0,L,1151911521,0,120.88,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714314,15799.00
01/13/2016 14:45,2,0.055,ALERT,211.93,300.87,59.981,1452714303,"201051344000585","219011344069620",29.74,-7.00,0,297.26,302.07,1.7,0.0,0.000,316447.0,316447.0,16344,0,0,0,L,1122011218,0,121.33,121.55,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714316,15800.00
01/13/2016 14:45,2,0.062,ALERT,211.70,300.87,59.991,1452714303,"201051344001230","219011344069620",30.79,-7.00,0,297.87,302.07,2.0,0.0,0.000,314667.2,314667.2,16393,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714318,15801.00
01/13/2016 14:45,2,0.000,ALERT,212.38,301.77,59.975,1452714303,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,309633.1,309633.1,16340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1452714320,15802.00
01/13/2016 14:45,2,0.104,ALERT,211.48,300.57,59.981,1452714303,"201051344000955","219011344069620",30.24,-7.00,0,297.26,301.77,3.2,1.2,0.000,318979.6,318979.6,16320,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714322,15803.00
01/13/2016 14:45,2,0.000,ALERT,211.03,298.17,59.965,1452714303,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,477714.8,477714.8,5812,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452714324,15804.00
01/13/2016 14:45,2,0.000,ALERT,212.16,301.77,59.981,1452714303,"201051344000579","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,320370.8,320370.8,11705,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714325,15805.00
01/13/2016 14:45,2,0.113,ALERT,211.70,300.87,59.928,1452714303,"201051344000890","219011344069620",30.08,-6.50,0,298.17,302.98,3.5,1.5,0.000,317118.5,317118.5,16403,0,0,0,L,1122011218,0,121.78,120.65,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714327,15806.00
01/13/2016 14:45,2,0.107,ALERT,211.93,300.57,59.959,1452714303,"201051344000438","219011344069620",30.30,-8.00,0,297.87,302.07,3.3,1.3,0.000,318914.4,318914.4,16352,0,0,0,L,1122011218,0,122.01,121.33,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714329,15807.00
01/13/2016 14:45,2,0.000,ALERT,211.93,300.27,59.949,1452714303,"201051344000417","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,312987.6,312987.6,16419,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1452714331,15808.00
01/13/2016 14:45,2,0.020,ALERT,211.25,299.37,59.970,1452714303,"274151322000083","219011344069620",29.36,-6.50,0,296.66,301.47,0.0,0.0,0.000,588024.2,588024.2,5568,0,0,0,L,1151911521,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714333,15809.00
01/13/2016 14:45,2,0.000,ALERT,211.70,298.77,59.975,1452714303,"274151322000076","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,624643.0,624643.0,5553,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1452714335,15810.00
01/13/2016 14:45,2,0.000,ALERT,212.16,301.77,59.981,1452714303,"201051344000868","219011344069620",0.00,-9.00,0,300.27,303.88,0.0,0.0,0.000,304684.1,304684.1,11670,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452714337,15811.00
01/13/2016 14:45,2,0.000,ALERT,211.03,299.67,59.970,1452714303,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,617330.2,617330.2,5581,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1452714339,15812.00
01/13/2016 14:45,2,0.000,ALERT,211.70,300.57,60.002,1452714303,"201051344000988","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,304676.2,304676.2,11713,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452714341,15813.00
01/13/2016 14:45,2,0.000,ALERT,211.48,299.67,59.965,1452714303,"201051344001025","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,317040.9,317040.9,16333,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1452714342,15814.00
01/13/2016 14:45,2,0.109,ALERT,212.16,301.17,59.970,1452714303,"201051344000458","219011344069620",30.32,-6.00,0,299.67,303.88,3.4,1.4,0.000,314767.1,314767.1,11710,0,0,0,L,1122011218,0,121.10,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714344,15815.00
01/13/2016 14:45,2,0.072,ALERT,212.83,301.17,59.917,1452714303,"201051344000853","219011344069620",32.32,-8.00,0,299.07,315.30,2.4,0.4,0.000,312075.5,312075.5,11674,0,0,0,L,1122011218,0,121.55,122.01,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714346,15816.00
01/13/2016 14:45,2,0.090,ALERT,211.93,300.27,59.975,1452714303,"201051344000685","219011344069620",30.61,-8.00,0,297.26,302.07,2.8,0.8,0.000,318330.8,318330.8,16381,0,0,0,L,1122011218,0,122.23,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714348,15817.00
01/13/2016 14:45,2,0.061,ALERT,211.70,299.37,59.954,1452714303,"201051344000917","219011344069620",30.97,-6.00,0,296.36,301.47,1.9,0.0,0.000,316041.8,316041.8,16378,0,0,0,L,1122011218,0,121.33,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714350,15818.00
01/13/2016 14:45,2,0.055,ALERT,211.93,300.57,60.018,1452714303,"201051344001145","219011344069620",32.26,-7.00,0,298.17,315.00,1.8,0.0,0.000,319264.3,319264.3,16372,0,0,0,L,1122011218,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714351,15819.00
01/13/2016 14:45,2,0.000,ALERT,211.70,299.67,60.012,1452714303,"201051344000651","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,313414.7,313414.7,16361,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452714353,15820.00
01/13/2016 14:45,2,0.010,ALERT,210.80,298.47,59.965,1452714303,"274151322000088","219011344069620",31.13,-5.50,0,296.06,300.57,0.0,0.0,0.000,570913.9,570913.9,5472,0,0,0,L,1151911521,0,121.55,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714355,15821.00
01/13/2016 14:45,2,0.000,ALERT,211.70,297.87,59.949,1452714303,"274151322000068","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,478002.7,478002.7,5803,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452714357,15822.00
01/13/2016 14:45,2,0.000,ALERT,211.25,300.27,59.970,1452714303,"201051344001135","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,309881.3,309881.3,16339,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1452714359,15823.00
01/13/2016 14:45,2,0.000,ALERT,211.70,301.47,59.975,1452714303,"201051344000594","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,315784.7,315784.7,11722,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1452714360,15824.00
01/13/2016 14:45,2,0.000,ALERT,211.70,299.67,59.944,1452714303,"201051344001203","219011344069620",0.00,-8.50,0,297.26,303.28,0.0,0.0,0.000,316356.4,316356.4,16354,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1452714362,15825.00
01/13/2016 14:45,2,0.016,ALERT,211.03,298.17,59.981,1452714303,"274151322000054","219011344069620",31.51,-5.00,0,296.36,307.78,0.0,0.0,0.000,583266.2,583266.2,5482,0,0,0,L,1151911521,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714364,15826.00
01/13/2016 14:45,2,0.000,ALERT,212.38,300.57,59.975,1452714303,"201051344000867","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,305020.0,305020.0,11707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452714366,15827.00
01/13/2016 14:45,2,0.150,ALERT,211.70,300.27,59.981,1452714303,"201051344001093","219011344069620",30.26,-6.50,0,297.26,301.77,4.6,2.5,0.000,314846.2,314846.2,16355,0,0,0,L,1122011218,0,121.55,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714368,15828.00
01/13/2016 14:45,2,0.000,ALERT,211.93,301.17,59.970,1452714303,"201051344000900","219011344069620",31.19,-8.50,0,299.07,302.98,0.0,0.0,0.000,318377.3,318377.3,11642,0,0,0,L,1122011218,0,121.10,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714370,15829.00
01/13/2016 14:45,2,0.104,ALERT,212.38,300.27,59.981,1452714303,"201051344000648","219011344069620",30.51,-9.00,0,298.47,302.98,3.2,1.2,0.000,312011.6,312011.6,11684,0,0,0,L,1122011218,0,120.65,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714372,15830.00
01/13/2016 14:45,2,0.152,ACTIVE,212.38,301.47,59.981,1452714303,"201051344000569","219011344069620",16.50,-8.00,0,300.27,304.18,2.6,0.6,0.000,320025.6,320025.6,11615,0,0,0,L,1122011218,0,120.65,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452714372,15831.00
01/13/2016 14:45,2,0.055,ALERT,212.16,301.17,59.981,1452714303,"201051344000983","219011344069620",31.07,-7.00,0,299.67,303.58,1.8,0.0,0.000,314889.8,314889.8,11661,0,0,0,L,1122011218,0,121.10,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714374,15832.00
01/13/2016 14:45,2,0.000,ALERT,212.38,301.17,59.954,1452714303,"201051344001158","219011344069620",0.00,-8.50,0,299.07,302.68,0.0,0.0,0.000,309925.1,309925.1,11737,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452714376,15833.00
01/13/2016 14:45,2,0.113,ALERT,212.61,301.77,59.975,1452714303,"201051344000576","219011344069620",30.53,-8.50,0,299.67,303.58,3.5,1.5,0.000,313032.1,313032.1,11639,0,0,0,L,1122011218,0,121.33,121.78,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714378,15834.00
01/13/2016 14:45,2,0.029,ALERT,211.25,297.57,59.944,1452714303,"274151322000087","219011344069620",32.05,-4.00,0,295.16,308.09,0.0,0.0,0.000,558386.4,558386.4,5514,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452714380,15835.00
01/13/2016 15:00,2,0.068,ALERT,212.83,301.77,60.012,1452715204,"201051344000645","219011344069620",30.67,-7.00,0,298.47,302.98,2.1,0.2,0.000,313286.9,313286.9,11661,0,0,0,L,1122011218,0,121.55,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715206,15836.00
01/13/2016 15:00,2,0.020,ALERT,211.48,298.47,59.965,1452715204,"274151322000085","219011344069620",31.43,-4.00,0,296.36,308.69,0.0,0.0,0.000,585919.0,585919.0,5502,0,0,0,L,1151911521,0,122.01,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715207,15837.00
01/13/2016 15:00,2,0.000,ALERT,213.29,301.47,59.965,1452715204,"201051344000633","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,305757.7,305757.7,11739,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715209,15838.00
01/13/2016 15:00,2,0.000,ALERT,212.38,301.47,59.954,1452715204,"201051344000469","219011344069620",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,307191.5,307191.5,11711,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715211,15839.00
01/13/2016 15:00,2,0.000,ALERT,211.70,300.87,59.922,1452715204,"201051344000646","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,311532.8,311532.8,16351,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715213,15840.00
01/13/2016 15:00,2,0.000,ALERT,211.03,298.77,59.954,1452715204,"274151322000052","219011344069620",0.00,-6.00,0,296.36,301.17,0.0,0.0,0.000,593714.8,593714.8,5539,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715215,15841.00
01/13/2016 15:00,2,0.000,ALERT,211.93,301.17,59.970,1452715204,"201051344000585","219011344069620",0.00,-7.00,0,297.87,302.37,0.0,0.0,0.000,316447.0,316447.0,16346,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715216,15842.00
01/13/2016 15:00,2,0.066,ALERT,211.70,301.17,59.959,1452715204,"201051344001230","219011344069620",30.45,-7.00,0,298.77,302.37,2.0,0.1,0.000,314667.2,314667.2,16395,0,0,0,L,1122011218,0,121.78,120.88,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715218,15843.00
01/13/2016 15:00,2,0.000,ALERT,212.38,301.77,59.986,1452715204,"201051344000582","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,309633.1,309633.1,16342,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715220,15844.00
01/13/2016 15:00,2,0.104,ALERT,211.48,300.87,59.965,1452715204,"201051344000955","219011344069620",29.80,-7.00,0,298.17,302.07,3.1,1.1,0.000,318979.8,318979.8,16322,0,0,0,L,1122011218,0,121.10,121.33,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715222,15845.00
01/13/2016 15:00,2,0.000,ALERT,211.03,298.17,59.938,1452715204,"274151322000094","219011344069620",0.00,-8.00,0,295.76,299.97,0.0,0.0,0.000,477714.8,477714.8,5814,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715224,15846.00
01/13/2016 15:00,2,0.000,ALERT,212.38,301.77,59.949,1452715204,"201051344000579","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,320371.0,320371.0,11707,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715225,15847.00
01/13/2016 15:00,2,0.000,ALERT,211.48,300.87,59.991,1452715204,"201051344000890","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,317118.8,317118.8,16405,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715227,15848.00
01/13/2016 15:00,2,0.107,ALERT,211.70,300.57,59.959,1452715204,"201051344000438","219011344069620",29.80,-8.00,0,298.17,302.37,3.3,1.3,0.000,318914.7,318914.7,16354,0,0,0,L,1122011218,0,121.78,121.10,0100,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715229,15849.00
01/13/2016 15:00,2,0.000,ALERT,211.93,300.27,59.954,1452715204,"201051344000417","219011344069620",0.00,-7.00,0,297.57,301.47,0.0,0.0,0.000,312987.6,312987.6,16421,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715231,15850.00
01/13/2016 15:00,2,0.018,ALERT,211.25,299.67,59.959,1452715204,"274151322000083","219011344069620",28.82,-6.50,0,296.96,301.17,0.0,0.0,0.000,588024.2,588024.2,5570,0,0,0,L,1151911521,0,121.10,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715233,15851.00
01/13/2016 15:00,2,0.000,ALERT,211.93,299.07,59.975,1452715204,"274151322000076","219011344069620",0.00,-6.50,0,296.36,301.17,0.0,0.0,0.000,624643.0,624643.0,5555,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715235,15852.00
01/13/2016 15:00,2,0.000,ALERT,212.38,301.77,59.954,1452715204,"201051344000868","219011344069620",0.00,-8.50,0,299.97,303.58,0.0,0.0,0.000,304684.1,304684.1,11672,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715236,15853.00
01/13/2016 15:00,2,0.000,ALERT,211.25,299.67,59.954,1452715204,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,617330.2,617330.2,5583,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715238,15854.00
01/13/2016 15:00,2,0.000,ALERT,212.16,300.87,59.949,1452715204,"201051344000988","219011344069620",0.00,-8.00,0,296.36,302.68,0.0,0.0,0.000,304676.2,304676.2,11715,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715240,15855.00
01/13/2016 15:00,2,0.000,ALERT,211.70,300.27,59.959,1452715204,"201051344001025","219011344069620",0.00,-8.50,0,297.57,302.68,0.0,0.0,0.000,317040.9,317040.9,16335,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715242,15856.00
01/13/2016 15:00,2,0.107,ALERT,212.38,301.47,59.965,1452715204,"201051344000458","219011344069620",29.80,-6.00,0,299.37,303.58,3.3,1.2,0.000,314767.4,314767.4,11712,0,0,0,L,1122011218,0,121.33,122.01,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715244,15857.00
01/13/2016 15:00,2,0.070,ALERT,213.06,301.47,59.975,1452715204,"201051344000853","219011344069620",31.99,-8.00,0,299.07,316.20,2.3,0.3,0.000,312075.6,312075.6,11676,0,0,0,L,1122011218,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715246,15858.00
01/13/2016 15:00,2,0.090,ALERT,212.38,301.17,59.970,1452715204,"201051344000685","219011344069620",30.12,-7.00,0,298.17,302.07,2.8,0.8,0.000,318331.0,318331.0,16383,0,0,0,L,1122011218,0,122.46,121.10,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715248,15859.00
01/13/2016 15:00,2,0.059,ALERT,212.16,300.87,59.965,1452715204,"201051344000917","219011344069620",30.51,-6.00,0,296.66,301.47,1.8,0.0,0.000,316041.8,316041.8,16380,0,0,0,L,1122011218,0,121.78,121.78,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715249,15860.00
01/13/2016 15:00,2,0.057,ALERT,212.16,301.47,59.959,1452715204,"201051344001145","219011344069620",31.89,-7.00,0,298.47,315.00,1.8,0.0,0.000,319264.3,319264.3,16374,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715251,15861.00
01/13/2016 15:00,2,0.000,ALERT,211.93,300.57,59.965,1452715204,"201051344000651","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,313414.7,313414.7,16363,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715253,15862.00
01/13/2016 15:00,2,0.008,ALERT,211.03,298.77,59.959,1452715204,"274151322000088","219011344069620",30.73,-5.00,0,296.06,300.27,0.0,0.0,0.000,570913.9,570913.9,5474,0,0,0,L,1151911521,0,121.78,121.55,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715255,15863.00
01/13/2016 15:00,2,0.000,ALERT,211.93,298.47,59.959,1452715204,"274151322000068","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,478002.7,478002.7,5805,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715257,15864.00
01/13/2016 15:00,2,0.000,ALERT,211.48,300.87,59.970,1452715204,"201051344001135","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,309881.3,309881.3,16341,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1452715258,15865.00
01/13/2016 15:00,2,0.000,ALERT,211.93,301.77,59.965,1452715204,"201051344000594","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,315784.7,315784.7,11724,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452715260,15866.00
01/13/2016 15:00,2,0.000,ALERT,211.93,300.57,59.970,1452715204,"201051344001203","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,316356.4,316356.4,16356,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715262,15867.00
01/13/2016 15:00,2,0.016,ALERT,211.03,299.07,59.933,1452715204,"274151322000054","219011344069620",31.15,-5.50,0,296.66,301.17,0.0,0.0,0.000,583266.2,583266.2,5484,0,0,0,L,1151911521,0,121.33,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715264,15868.00
01/13/2016 15:00,2,0.000,ALERT,212.61,300.87,59.970,1452715204,"201051344000867","219011344069620",0.00,-7.00,0,298.47,303.28,0.0,0.0,0.000,305020.0,305020.0,11709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715265,15869.00
01/13/2016 15:00,2,0.150,ALERT,211.70,300.57,59.965,1452715204,"201051344001093","219011344069620",29.50,-6.50,0,298.17,302.07,4.5,2.4,0.000,314846.8,314846.8,16357,0,0,0,L,1122011218,0,121.55,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715267,15870.00
01/13/2016 15:00,2,0.000,ALERT,212.16,301.47,59.970,1452715204,"201051344000900","219011344069620",30.59,-8.50,0,298.77,302.68,0.0,0.0,0.000,318377.3,318377.3,11644,0,0,0,L,1122011218,0,121.33,121.78,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715269,15871.00
01/13/2016 15:00,2,0.105,ALERT,212.61,300.87,59.959,1452715204,"201051344000648","219011344069620",29.90,-9.00,0,298.47,302.98,3.2,1.2,0.000,312011.9,312011.9,11686,0,0,0,L,1122011218,0,120.88,122.23,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715271,15872.00
01/13/2016 15:00,2,0.090,ALERT,212.38,302.07,59.970,1452715204,"201051344000569","219011344069620",32.94,-8.00,0,299.97,319.51,3.0,1.0,0.000,320025.8,320025.8,11616,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1452715273,15873.00
01/13/2016 15:00,2,0.057,ALERT,212.38,301.47,59.981,1452715204,"201051344000983","219011344069620",30.38,-7.00,0,299.37,303.28,1.8,0.0,0.000,314889.8,314889.8,11663,0,0,0,L,1122011218,0,121.33,121.78,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715275,15874.00
01/13/2016 15:00,2,0.000,ALERT,212.61,301.17,59.991,1452715204,"201051344001158","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,309925.1,309925.1,11739,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452715276,15875.00
01/13/2016 15:00,2,0.113,ALERT,212.83,301.77,59.970,1452715204,"201051344000576","219011344069620",29.76,-8.00,0,299.37,303.28,3.4,1.4,0.000,313032.4,313032.4,11641,0,0,0,L,1122011218,0,121.33,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715278,15876.00
01/13/2016 15:00,2,0.029,ALERT,211.48,297.87,59.975,1452715204,"274151322000087","219011344069620",31.59,-4.00,0,295.46,309.59,0.0,0.0,0.000,558386.4,558386.4,5516,0,0,0,L,1151911521,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452715280,15877.00
01/13/2016 15:15,2,0.000,ALERT,213.06,301.77,59.981,1452716103,"201051344000645","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,313287.0,313287.0,11663,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716105,15878.00
01/13/2016 15:15,2,0.000,ALERT,211.48,298.77,59.970,1452716103,"274151322000085","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,585919.0,585919.0,5504,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716107,15879.00
01/13/2016 15:15,2,0.000,ALERT,213.29,301.77,59.975,1452716103,"201051344000633","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,305757.7,305757.7,11741,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452716109,15880.00
01/13/2016 15:15,2,0.000,ALERT,212.61,301.77,59.970,1452716103,"201051344000469","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,307191.5,307191.5,11713,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716111,15881.00
01/13/2016 15:15,2,0.000,ALERT,211.70,300.87,59.975,1452716103,"201051344000646","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,311532.8,311532.8,16353,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716113,15882.00
01/13/2016 15:15,2,0.000,ALERT,211.03,299.67,59.975,1452716103,"274151322000052","219011344069620",0.00,-6.00,0,296.66,300.87,0.0,0.0,0.000,593714.8,593714.8,5541,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716114,15883.00
01/13/2016 15:15,2,0.000,ALERT,212.16,301.17,59.928,1452716103,"201051344000585","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,316447.0,316447.0,16348,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716116,15884.00
01/13/2016 15:15,2,0.000,ALERT,211.70,300.87,59.975,1452716103,"201051344001230","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,314667.2,314667.2,16397,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716118,15885.00
01/13/2016 15:15,2,0.000,ALERT,212.61,302.07,59.991,1452716103,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,309633.1,309633.1,16344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716120,15886.00
01/13/2016 15:15,2,0.000,ALERT,211.70,300.87,59.975,1452716103,"201051344000955","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,318979.9,318979.9,16324,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1452716121,15887.00
01/13/2016 15:15,2,0.000,ALERT,211.25,298.17,60.007,1452716103,"274151322000094","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,477714.8,477714.8,5816,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716123,15888.00
01/13/2016 15:15,2,0.000,ALERT,212.61,302.68,60.028,1452716103,"201051344000579","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,320371.0,320371.0,11709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716125,15889.00
01/13/2016 15:15,2,0.000,ALERT,211.93,301.77,60.002,1452716103,"201051344000890","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,317118.8,317118.8,16407,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716127,15890.00
01/13/2016 15:15,2,0.000,ALERT,211.93,300.57,59.996,1452716103,"201051344000438","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,318914.8,318914.8,16356,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1452716129,15891.00
01/13/2016 15:15,2,0.000,ALERT,212.38,300.87,59.996,1452716103,"201051344000417","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,312987.6,312987.6,16423,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716132,15892.00
01/13/2016 15:15,2,0.000,ALERT,211.48,299.97,59.991,1452716103,"274151322000083","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,588024.2,588024.2,5572,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1452716133,15893.00
01/13/2016 15:15,2,0.000,ALERT,211.70,298.47,59.986,1452716103,"274151322000076","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,624643.0,624643.0,5557,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716135,15894.00
01/13/2016 15:15,2,0.000,ALERT,212.38,302.37,59.991,1452716103,"201051344000868","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,304684.1,304684.1,11674,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452716137,15895.00
01/13/2016 15:15,2,0.000,ALERT,211.25,299.97,59.991,1452716103,"274151322000095","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,617330.2,617330.2,5585,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716139,15896.00
01/13/2016 15:15,2,0.000,ALERT,211.93,301.47,60.028,1452716103,"201051344000988","219011344069620",0.00,-7.00,0,296.66,302.98,0.0,0.0,0.000,304676.2,304676.2,11717,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452716141,15897.00
01/13/2016 15:15,2,0.000,ALERT,211.93,300.57,59.986,1452716103,"201051344001025","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,317040.9,317040.9,16337,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452716142,15898.00
01/13/2016 15:15,2,0.000,ALERT,212.16,301.77,59.996,1452716103,"201051344000458","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,314767.4,314767.4,11714,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452716144,15899.00
01/13/2016 15:15,2,0.068,ALERT,213.06,301.17,59.991,1452716103,"201051344000853","219011344069620",30.10,-8.00,0,299.37,310.19,2.1,0.1,0.000,312075.6,312075.6,11678,0,0,0,L,1122011218,0,121.55,122.23,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716146,15900.00
01/13/2016 15:15,2,0.000,ALERT,212.38,301.17,59.970,1452716103,"201051344000685","219011344069620",0.00,-7.00,0,299.07,302.68,0.0,0.0,0.000,318331.1,318331.1,16385,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716148,15901.00
01/13/2016 15:15,2,0.000,ALERT,212.16,300.57,59.981,1452716103,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,316041.8,316041.8,16382,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716149,15902.00
01/13/2016 15:15,2,0.055,ALERT,211.93,300.87,59.981,1452716103,"201051344001145","219011344069620",29.72,-7.00,0,299.37,307.78,1.7,0.0,0.000,319264.3,319264.3,16376,0,0,0,L,1122011218,0,121.78,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716151,15903.00
01/13/2016 15:15,2,0.000,ALERT,211.93,300.27,60.034,1452716103,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,313414.7,313414.7,16365,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452716153,15904.00
01/13/2016 15:15,2,0.000,ALERT,210.80,297.87,59.959,1452716103,"274151322000088","219011344069620",0.00,-5.00,0,296.36,300.57,0.0,0.0,0.000,570913.9,570913.9,5476,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716155,15905.00
01/13/2016 15:15,2,0.000,ALERT,211.70,298.17,60.018,1452716103,"274151322000068","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,478002.7,478002.7,5807,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716157,15906.00
01/13/2016 15:15,2,0.000,ALERT,211.70,300.87,59.981,1452716103,"201051344001135","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,309881.3,309881.3,16343,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716158,15907.00
01/13/2016 15:15,2,0.000,ALERT,211.93,301.77,59.975,1452716103,"201051344000594","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,315784.7,315784.7,11726,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452716160,15908.00
01/13/2016 15:15,2,0.000,ALERT,212.16,300.87,59.965,1452716103,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,316356.4,316356.4,16358,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716162,15909.00
01/13/2016 15:15,2,0.000,ALERT,211.03,299.67,59.981,1452716103,"274151322000054","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,583266.2,583266.2,5486,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716164,15910.00
01/13/2016 15:15,2,0.000,ALERT,212.61,300.87,60.007,1452716103,"201051344000867","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,305020.0,305020.0,11711,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452716166,15911.00
01/13/2016 15:15,2,0.000,ALERT,212.16,301.17,59.970,1452716103,"201051344001093","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,314847.2,314847.2,16359,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716167,15912.00
01/13/2016 15:15,2,0.000,ALERT,212.16,301.47,59.975,1452716103,"201051344000900","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,318377.3,318377.3,11646,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716169,15913.00
01/13/2016 15:15,2,0.000,ALERT,212.83,300.87,59.991,1452716103,"201051344000648","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,312012.0,312012.0,11688,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1452716171,15914.00
01/13/2016 15:15,2,0.090,ALERT,212.61,302.07,59.970,1452716103,"201051344000569","219011344069620",31.43,-8.00,0,299.97,319.81,2.9,0.8,0.000,320026.0,320026.0,11618,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716173,15915.00
01/13/2016 15:15,2,0.000,ALERT,212.61,301.47,59.970,1452716103,"201051344000983","219011344069620",0.00,-7.00,0,299.67,303.58,0.0,0.0,0.000,314889.8,314889.8,11665,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716175,15916.00
01/13/2016 15:15,2,0.000,ALERT,212.61,301.77,59.970,1452716103,"201051344001158","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,309925.1,309925.1,11741,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452716176,15917.00
01/13/2016 15:15,2,0.000,ALERT,213.06,302.37,59.970,1452716103,"201051344000576","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,313032.7,313032.7,11643,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716178,15918.00
01/13/2016 15:15,2,0.000,ALERT,211.25,297.57,59.954,1452716103,"274151322000087","219011344069620",0.00,-4.00,0,295.76,308.39,0.0,0.0,0.000,558386.4,558386.4,5518,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452716180,15919.00
01/13/2016 15:30,2,0.000,ALERT,213.29,302.07,59.991,1452717003,"201051344000645","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,313287.0,313287.0,11665,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717005,15920.00
01/13/2016 15:30,2,0.000,ALERT,211.25,298.47,59.986,1452717003,"274151322000085","219011344069620",0.00,-4.00,0,297.26,300.57,0.0,0.0,0.000,585919.0,585919.0,5506,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717007,15921.00
