ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 15:30,2,0.000,ALERT,213.29,301.77,60.034,1452717003,"201051344000633","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,305757.7,305757.7,11743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717009,15922.00
01/13/2016 15:30,2,0.000,ALERT,212.83,302.07,60.007,1452717003,"201051344000469","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,307191.5,307191.5,11715,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717010,15923.00
01/13/2016 15:30,2,0.000,ALERT,211.70,301.17,60.039,1452717003,"201051344000646","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,311532.8,311532.8,16355,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717012,15924.00
01/13/2016 15:30,2,0.000,ALERT,211.03,299.97,60.007,1452717003,"274151322000052","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,593714.8,593714.8,5543,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717014,15925.00
01/13/2016 15:30,2,0.000,ALERT,212.16,301.47,59.986,1452717003,"201051344000585","219011344069620",0.00,-7.00,0,298.77,302.68,0.0,0.0,0.000,316447.0,316447.0,16350,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717016,15926.00
01/13/2016 15:30,2,0.000,ALERT,211.93,301.77,60.028,1452717003,"201051344001230","219011344069620",0.00,-7.00,0,299.37,302.68,0.0,0.0,0.000,314667.2,314667.2,16399,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1452717017,15927.00
01/13/2016 15:30,2,0.000,ALERT,212.61,302.37,59.965,1452717003,"201051344000582","219011344069620",0.00,-9.00,0,300.27,303.58,0.0,0.0,0.000,309633.1,309633.1,16346,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717019,15928.00
01/13/2016 15:30,2,0.000,ALERT,211.70,301.47,60.012,1452717003,"201051344000955","219011344069620",0.00,-7.00,0,299.07,302.37,0.0,0.0,0.000,318979.9,318979.9,16326,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717021,15929.00
01/13/2016 15:30,2,0.000,ALERT,211.25,298.17,60.002,1452717003,"274151322000094","219011344069620",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,477714.8,477714.8,5818,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717023,15930.00
01/13/2016 15:30,2,0.000,ALERT,212.61,302.37,60.034,1452717003,"201051344000579","219011344069620",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,320371.0,320371.0,11711,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717025,15931.00
01/13/2016 15:30,2,0.000,ALERT,211.93,301.77,60.007,1452717003,"201051344000890","219011344069620",0.00,-6.50,0,299.07,303.58,0.0,0.0,0.000,317118.8,317118.8,16409,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717026,15932.00
01/13/2016 15:30,2,0.000,ALERT,212.16,301.17,60.002,1452717003,"201051344000438","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,318914.8,318914.8,16358,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717028,15933.00
01/13/2016 15:30,2,0.000,ALERT,212.16,300.87,60.007,1452717003,"201051344000417","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,312987.6,312987.6,16425,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717030,15934.00
01/13/2016 15:30,2,0.000,ALERT,211.25,299.07,60.007,1452717003,"274151322000083","219011344069620",0.00,-6.50,0,297.87,301.17,0.0,0.0,0.000,588024.2,588024.2,5574,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717032,15935.00
01/13/2016 15:30,2,0.000,ALERT,211.93,299.67,59.991,1452717003,"274151322000076","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,624643.0,624643.0,5559,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717034,15936.00
01/13/2016 15:30,2,0.000,ALERT,212.83,302.68,60.002,1452717003,"201051344000868","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,304684.1,304684.1,11676,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717036,15937.00
01/13/2016 15:30,2,0.000,ALERT,211.25,299.97,59.991,1452717003,"274151322000095","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,617330.2,617330.2,5587,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717038,15938.00
01/13/2016 15:30,2,0.000,ALERT,212.38,301.47,59.996,1452717003,"201051344000988","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,304676.2,304676.2,11719,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717040,15939.00
01/13/2016 15:30,2,0.000,ALERT,211.93,300.87,59.981,1452717003,"201051344001025","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,317040.9,317040.9,16339,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717041,15940.00
01/13/2016 15:30,2,0.000,ALERT,212.61,302.07,59.996,1452717003,"201051344000458","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,314767.4,314767.4,11716,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717043,15941.00
01/13/2016 15:30,2,0.064,ALERT,213.29,301.77,59.996,1452717003,"201051344000853","219011344069620",23.38,-8.00,0,299.07,303.58,1.8,0.0,0.000,312075.7,312075.7,11680,0,0,0,L,1122011218,0,121.78,122.46,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452717045,15942.00
01/13/2016 15:30,2,0.000,ALERT,212.38,301.47,59.996,1452717003,"201051344000685","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,318331.1,318331.1,16387,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717047,15943.00
01/13/2016 15:30,2,0.000,ALERT,212.16,300.87,59.996,1452717003,"201051344000917","219011344069620",0.00,-6.00,0,297.57,302.07,0.0,0.0,0.000,316041.8,316041.8,16384,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717049,15944.00
01/13/2016 15:30,2,0.057,ALERT,212.38,301.77,59.996,1452717003,"201051344001145","219011344069620",30.12,-8.00,0,299.07,303.28,1.8,0.0,0.000,319264.3,319264.3,16378,0,0,0,L,1122011218,0,122.01,121.33,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452717050,15945.00
01/13/2016 15:30,2,0.000,ALERT,212.16,300.57,59.996,1452717003,"201051344000651","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,313414.7,313414.7,16367,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717052,15946.00
01/13/2016 15:30,2,0.000,ALERT,210.80,298.47,59.991,1452717003,"274151322000088","219011344069620",0.00,-5.00,0,296.96,300.27,0.0,0.0,0.000,570913.9,570913.9,5478,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717054,15947.00
01/13/2016 15:30,2,0.000,ALERT,211.93,298.17,59.991,1452717003,"274151322000068","219011344069620",0.00,-5.50,0,296.66,299.67,0.0,0.0,0.000,478002.7,478002.7,5809,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717056,15948.00
01/13/2016 15:30,2,0.000,ALERT,211.70,301.47,59.986,1452717003,"201051344001135","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,309881.3,309881.3,16345,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717058,15949.00
01/13/2016 15:30,2,0.000,ALERT,212.38,302.37,60.028,1452717003,"201051344000594","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,315784.7,315784.7,11728,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717060,15950.00
01/13/2016 15:30,2,0.000,ALERT,212.16,300.87,59.991,1452717003,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.18,0.0,0.0,0.000,316356.4,316356.4,16360,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717061,15951.00
01/13/2016 15:30,2,0.000,ALERT,211.25,299.07,59.981,1452717003,"274151322000054","219011344069620",0.00,-5.00,0,297.26,300.87,0.0,0.0,0.000,583266.2,583266.2,5488,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1452717063,15952.00
01/13/2016 15:30,2,0.000,ALERT,213.06,301.47,59.996,1452717003,"201051344000867","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,305020.0,305020.0,11713,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717065,15953.00
01/13/2016 15:30,2,0.000,ALERT,212.16,301.47,59.996,1452717003,"201051344001093","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,314847.2,314847.2,16361,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717067,15954.00
01/13/2016 15:30,2,0.000,ALERT,212.38,301.77,60.007,1452717003,"201051344000900","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,318377.3,318377.3,11648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1452717069,15955.00
01/13/2016 15:30,2,0.000,ALERT,212.83,301.17,59.996,1452717003,"201051344000648","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,312012.0,312012.0,11690,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717070,15956.00
01/13/2016 15:30,2,0.092,ALERT,212.83,302.37,60.018,1452717003,"201051344000569","219011344069620",31.61,-7.00,0,299.97,305.98,3.0,0.9,0.000,320026.2,320026.2,11620,0,0,0,L,1122011218,0,120.88,122.23,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452717072,15957.00
01/13/2016 15:30,2,0.000,ALERT,212.38,301.47,60.039,1452717003,"201051344000983","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,314889.8,314889.8,11667,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717074,15958.00
01/13/2016 15:30,2,0.000,ALERT,212.83,301.77,60.002,1452717003,"201051344001158","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,309925.1,309925.1,11743,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717076,15959.00
01/13/2016 15:30,2,0.000,ALERT,213.06,302.37,59.975,1452717003,"201051344000576","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,313032.7,313032.7,11645,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717078,15960.00
01/13/2016 15:30,2,0.000,ALERT,211.48,298.17,60.007,1452717003,"274151322000087","219011344069620",0.00,-4.00,0,296.06,299.97,0.0,0.0,0.000,558386.4,558386.4,5520,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717079,15961.00
01/13/2016 15:45,2,0.000,ALERT,213.51,302.37,59.981,1452717903,"201051344000645","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,313287.0,313287.0,11667,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717905,15962.00
01/13/2016 15:45,2,0.000,ALERT,211.25,298.77,59.917,1452717903,"274151322000085","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,585919.0,585919.0,5508,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717907,15963.00
01/13/2016 15:45,2,0.000,ALERT,213.51,302.07,59.975,1452717903,"201051344000633","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,305757.7,305757.7,11745,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717909,15964.00
01/13/2016 15:45,2,0.000,ALERT,213.06,302.07,59.986,1452717903,"201051344000469","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,307191.5,307191.5,11717,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717911,15965.00
01/13/2016 15:45,2,0.000,ALERT,212.16,301.47,59.970,1452717903,"201051344000646","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,311532.8,311532.8,16357,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717912,15966.00
01/13/2016 15:45,2,0.000,ALERT,211.03,299.07,59.965,1452717903,"274151322000052","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,593714.8,593714.8,5545,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717914,15967.00
01/13/2016 15:45,2,0.000,ALERT,212.38,301.47,59.981,1452717903,"201051344000585","219011344069620",0.00,-7.00,0,298.77,302.98,0.0,0.0,0.000,316447.0,316447.0,16352,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717916,15968.00
01/13/2016 15:45,2,0.000,ALERT,212.16,301.77,59.959,1452717903,"201051344001230","219011344069620",0.00,-7.00,0,299.37,303.28,0.0,0.0,0.000,314667.2,314667.2,16401,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717918,15969.00
01/13/2016 15:45,2,0.000,ALERT,212.83,302.68,59.970,1452717903,"201051344000582","219011344069620",0.00,-9.00,0,299.97,303.88,0.0,0.0,0.000,309633.1,309633.1,16348,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717920,15970.00
01/13/2016 15:45,2,0.000,ALERT,211.93,301.47,59.970,1452717903,"201051344000955","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,318979.9,318979.9,16328,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717921,15971.00
01/13/2016 15:45,2,0.000,ALERT,211.25,298.47,59.975,1452717903,"274151322000094","219011344069620",0.00,-8.00,0,296.06,299.67,0.0,0.0,0.000,477714.8,477714.8,5820,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717923,15972.00
01/13/2016 15:45,2,0.000,ALERT,213.06,302.68,59.965,1452717903,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,320371.0,320371.0,11713,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717925,15973.00
01/13/2016 15:45,2,0.000,ALERT,212.38,302.07,59.996,1452717903,"201051344000890","219011344069620",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,317118.8,317118.8,16411,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717927,15974.00
01/13/2016 15:45,2,0.000,ALERT,212.38,301.17,59.965,1452717903,"201051344000438","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,318914.8,318914.8,16360,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717929,15975.00
01/13/2016 15:45,2,0.000,ALERT,212.61,301.17,59.959,1452717903,"201051344000417","219011344069620",0.00,-7.00,0,298.77,302.37,0.0,0.0,0.000,312987.6,312987.6,16427,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717931,15976.00
01/13/2016 15:45,2,0.000,ALERT,211.48,299.67,59.954,1452717903,"274151322000083","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,588024.2,588024.2,5576,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717933,15977.00
01/13/2016 15:45,2,0.000,ALERT,211.70,298.77,59.965,1452717903,"274151322000076","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,624643.0,624643.0,5561,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717934,15978.00
01/13/2016 15:45,2,0.000,ALERT,212.83,302.68,59.933,1452717903,"201051344000868","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,304684.1,304684.1,11678,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717936,15979.00
01/13/2016 15:45,2,0.000,ALERT,211.25,299.97,59.970,1452717903,"274151322000095","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,617330.2,617330.2,5589,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717938,15980.00
01/13/2016 15:45,2,0.000,ALERT,212.61,301.77,59.975,1452717903,"201051344000988","219011344069620",0.00,-7.00,0,296.96,302.98,0.0,0.0,0.000,304676.2,304676.2,11721,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717940,15981.00
01/13/2016 15:45,2,0.000,ALERT,212.16,300.57,59.965,1452717903,"201051344001025","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,317040.9,317040.9,16341,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717942,15982.00
01/13/2016 15:45,2,0.000,ALERT,212.61,302.07,59.975,1452717903,"201051344000458","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,314767.4,314767.4,11718,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717943,15983.00
01/13/2016 15:45,2,0.000,ALERT,213.29,301.77,59.981,1452717903,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,312075.7,312075.7,11682,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452717945,15984.00
01/13/2016 15:45,2,0.000,ALERT,212.61,301.17,59.975,1452717903,"201051344000685","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,318331.1,318331.1,16389,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717947,15985.00
01/13/2016 15:45,2,0.000,ALERT,212.38,300.57,59.975,1452717903,"201051344000917","219011344069620",0.00,-6.50,0,297.87,302.37,0.0,0.0,0.000,316041.8,316041.8,16386,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717949,15986.00
01/13/2016 15:45,2,0.000,ALERT,212.38,301.47,59.975,1452717903,"201051344001145","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,319264.3,319264.3,16380,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1452717950,15987.00
01/13/2016 15:45,2,0.000,ALERT,212.38,300.57,59.975,1452717903,"201051344000651","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,313414.7,313414.7,16369,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717952,15988.00
01/13/2016 15:45,2,0.000,ALERT,210.80,298.17,59.944,1452717903,"274151322000088","219011344069620",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,570913.9,570913.9,5480,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717954,15989.00
01/13/2016 15:45,2,0.000,ALERT,211.93,297.87,59.975,1452717903,"274151322000068","219011344069620",0.00,-6.00,0,296.06,299.37,0.0,0.0,0.000,478002.7,478002.7,5811,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717956,15990.00
01/13/2016 15:45,2,0.000,ALERT,211.93,301.17,59.970,1452717903,"201051344001135","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,309881.3,309881.3,16347,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717958,15991.00
01/13/2016 15:45,2,0.000,ALERT,212.38,302.68,59.970,1452717903,"201051344000594","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,315784.7,315784.7,11730,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717960,15992.00
01/13/2016 15:45,2,0.000,ALERT,212.16,300.87,59.986,1452717903,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,316356.4,316356.4,16362,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717962,15993.00
01/13/2016 15:45,2,0.000,ALERT,211.03,299.37,59.996,1452717903,"274151322000054","219011344069620",0.00,-5.00,0,296.96,300.87,0.0,0.0,0.000,583266.2,583266.2,5490,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452717963,15994.00
01/13/2016 15:45,2,0.000,ALERT,213.06,301.77,59.970,1452717903,"201051344000867","219011344069620",0.00,-7.00,0,298.77,303.88,0.0,0.0,0.000,305020.0,305020.0,11715,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717965,15995.00
01/13/2016 15:45,2,0.000,ALERT,212.16,301.17,60.007,1452717903,"201051344001093","219011344069620",0.00,-6.50,0,299.07,302.68,0.0,0.0,0.000,314847.2,314847.2,16363,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717967,15996.00
01/13/2016 15:45,2,0.000,ALERT,212.61,302.07,60.002,1452717903,"201051344000900","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,318377.3,318377.3,11650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717969,15997.00
01/13/2016 15:45,2,0.000,ALERT,213.06,301.47,59.970,1452717903,"201051344000648","219011344069620",0.00,-9.00,0,298.77,303.58,0.0,0.0,0.000,312012.0,312012.0,11692,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717971,15998.00
01/13/2016 15:45,2,0.090,ALERT,212.83,302.68,59.959,1452717903,"201051344000569","219011344069620",30.71,-8.00,0,299.97,304.48,2.8,0.8,0.000,320026.4,320026.4,11622,0,0,0,L,1122011218,0,120.88,122.46,0100,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452717972,15999.00
01/13/2016 15:45,2,0.000,ALERT,212.83,302.37,59.959,1452717903,"201051344000983","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,314889.8,314889.8,11669,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717974,16000.00
01/13/2016 15:45,2,0.000,ALERT,213.06,302.37,59.970,1452717903,"201051344001158","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,309925.1,309925.1,11745,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717976,16001.00
01/13/2016 15:45,2,0.000,ALERT,213.29,302.68,59.954,1452717903,"201051344000576","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,313032.7,313032.7,11647,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717978,16002.00
01/13/2016 15:45,2,0.000,ALERT,211.25,297.87,59.912,1452717903,"274151322000087","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,558386.4,558386.4,5522,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452717980,16003.00
01/13/2016 16:00,2,0.000,ALERT,213.74,302.37,59.975,1452718803,"201051344000645","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,313287.0,313287.0,11669,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718805,16004.00
01/13/2016 16:00,2,0.000,ALERT,211.70,299.07,60.007,1452718803,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,585919.0,585919.0,5510,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718807,16005.00
01/13/2016 16:00,2,0.000,ALERT,213.96,302.37,59.981,1452718803,"201051344000633","219011344069620",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,305757.7,305757.7,11747,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718809,16006.00
01/13/2016 16:00,2,0.000,ALERT,213.29,302.68,59.975,1452718803,"201051344000469","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,307191.5,307191.5,11719,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718810,16007.00
01/13/2016 16:00,2,0.000,ALERT,212.38,301.17,59.986,1452718803,"201051344000646","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,311532.8,311532.8,16359,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718812,16008.00
01/13/2016 16:00,2,0.000,ALERT,211.70,299.97,60.023,1452718803,"274151322000052","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,593714.8,593714.8,5547,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718814,16009.00
01/13/2016 16:00,2,0.000,ALERT,212.83,301.47,59.949,1452718803,"201051344000585","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,316447.0,316447.0,16354,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718816,16010.00
01/13/2016 16:00,2,0.000,ALERT,212.38,301.47,59.986,1452718803,"201051344001230","219011344069620",0.00,-7.00,0,299.37,303.58,0.0,0.0,0.000,314667.2,314667.2,16403,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718818,16011.00
01/13/2016 16:00,2,0.000,ALERT,213.06,302.07,59.986,1452718803,"201051344000582","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,309633.1,309633.1,16350,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718819,16012.00
01/13/2016 16:00,2,0.000,ALERT,212.16,301.17,59.986,1452718803,"201051344000955","219011344069620",0.00,-7.00,0,298.77,303.28,0.0,0.0,0.000,318979.9,318979.9,16330,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718821,16013.00
01/13/2016 16:00,2,0.000,ALERT,211.70,298.77,59.991,1452718803,"274151322000094","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,5822,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718823,16014.00
01/13/2016 16:00,2,0.000,ALERT,213.29,302.98,59.991,1452718803,"201051344000579","219011344069620",0.00,-7.00,0,300.87,305.68,0.0,0.0,0.000,320371.0,320371.0,11715,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718825,16015.00
01/13/2016 16:00,2,0.000,ALERT,212.61,301.47,59.949,1452718803,"201051344000890","219011344069620",0.00,-6.50,0,299.67,304.48,0.0,0.0,0.000,317118.8,317118.8,16413,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718827,16016.00
01/13/2016 16:00,2,0.000,ALERT,212.61,300.87,59.991,1452718803,"201051344000438","219011344069620",0.00,-8.50,0,299.07,303.28,0.0,0.0,0.000,318914.8,318914.8,16362,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718829,16017.00
01/13/2016 16:00,2,0.000,ALERT,212.83,300.57,59.975,1452718803,"201051344000417","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,312987.6,312987.6,16429,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718831,16018.00
01/13/2016 16:00,2,0.000,ALERT,211.70,299.37,59.986,1452718803,"274151322000083","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,588024.2,588024.2,5578,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718832,16019.00
01/13/2016 16:00,2,0.000,ALERT,212.38,299.37,59.991,1452718803,"274151322000076","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,624643.0,624643.0,5563,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718834,16020.00
01/13/2016 16:00,2,0.000,ALERT,213.06,302.68,59.970,1452718803,"201051344000868","219011344069620",0.00,-8.50,0,300.57,305.68,0.0,0.0,0.000,304684.1,304684.1,11680,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718836,16021.00
01/13/2016 16:00,2,0.000,ALERT,211.48,300.57,59.975,1452718803,"274151322000095","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,617330.2,617330.2,5591,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718838,16022.00
01/13/2016 16:00,2,0.000,ALERT,213.06,302.07,59.986,1452718803,"201051344000988","219011344069620",0.00,-8.00,0,297.26,304.78,0.0,0.0,0.000,304676.2,304676.2,11723,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718840,16023.00
01/13/2016 16:00,2,0.000,ALERT,212.61,300.27,59.991,1452718803,"201051344001025","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,317040.9,317040.9,16343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718842,16024.00
01/13/2016 16:00,2,0.000,ALERT,213.06,302.37,59.986,1452718803,"201051344000458","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,314767.4,314767.4,11720,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718843,16025.00
01/13/2016 16:00,2,0.000,ALERT,213.74,302.07,60.034,1452718803,"201051344000853","219011344069620",0.00,-8.50,0,299.97,305.08,0.0,0.0,0.000,312075.7,312075.7,11684,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452718845,16026.00
01/13/2016 16:00,2,0.000,ALERT,213.06,301.17,59.981,1452718803,"201051344000685","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,318331.1,318331.1,16391,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718847,16027.00
01/13/2016 16:00,2,0.000,ALERT,212.83,300.57,59.986,1452718803,"201051344000917","219011344069620",0.00,-6.50,0,297.57,302.37,0.0,0.0,0.000,316041.8,316041.8,16388,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718849,16028.00
01/13/2016 16:00,2,0.000,ALERT,213.29,301.77,60.028,1452718803,"201051344001145","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,319264.3,319264.3,16382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452718851,16029.00
01/13/2016 16:00,2,0.000,ALERT,212.83,300.57,59.986,1452718803,"201051344000651","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,313414.7,313414.7,16371,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718852,16030.00
01/13/2016 16:00,2,0.000,ALERT,211.25,298.77,59.981,1452718803,"274151322000088","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,570913.9,570913.9,5482,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718854,16031.00
01/13/2016 16:00,2,0.000,ALERT,212.38,299.07,59.981,1452718803,"274151322000068","219011344069620",0.00,-5.50,0,296.66,300.27,0.0,0.0,0.000,478002.7,478002.7,5813,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718856,16032.00
01/13/2016 16:00,2,0.000,ALERT,212.38,301.47,59.981,1452718803,"201051344001135","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,309881.3,309881.3,16349,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718858,16033.00
01/13/2016 16:00,2,0.000,ALERT,212.61,302.68,59.991,1452718803,"201051344000594","219011344069620",0.00,-8.00,0,299.67,305.08,0.0,0.0,0.000,315784.7,315784.7,11732,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718860,16034.00
01/13/2016 16:00,2,0.000,ALERT,212.83,301.17,59.981,1452718803,"201051344001203","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,316356.4,316356.4,16364,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718861,16035.00
01/13/2016 16:00,2,0.000,ALERT,211.48,299.37,59.975,1452718803,"274151322000054","219011344069620",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,583266.2,583266.2,5492,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718863,16036.00
01/13/2016 16:00,2,0.000,ALERT,213.74,302.07,59.986,1452718803,"201051344000867","219011344069620",0.00,-7.00,0,299.37,305.08,0.0,0.0,0.000,305020.0,305020.0,11717,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718865,16037.00
01/13/2016 16:00,2,0.000,ALERT,212.83,301.47,59.986,1452718803,"201051344001093","219011344069620",0.00,-6.50,0,298.47,302.68,0.0,0.0,0.000,314847.2,314847.2,16365,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718867,16038.00
01/13/2016 16:00,2,0.000,ALERT,213.06,302.37,59.991,1452718803,"201051344000900","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,318377.3,318377.3,11652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718869,16039.00
01/13/2016 16:00,2,0.000,ALERT,213.29,301.47,59.986,1452718803,"201051344000648","219011344069620",0.00,-9.00,0,299.37,304.78,0.0,0.0,0.000,312012.0,312012.0,11694,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718870,16040.00
01/13/2016 16:00,2,0.090,ALERT,213.51,302.98,59.981,1452718803,"201051344000569","219011344069620",31.19,-8.00,0,300.87,305.98,2.9,0.9,0.000,320026.6,320026.6,11624,0,0,0,L,1122011218,0,121.10,122.91,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452718872,16041.00
01/13/2016 16:00,2,0.000,ALERT,213.29,302.37,59.986,1452718803,"201051344000983","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,314889.8,314889.8,11671,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452718874,16042.00
01/13/2016 16:00,2,0.000,ALERT,213.51,302.37,59.981,1452718803,"201051344001158","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,309925.1,309925.1,11747,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718876,16043.00
01/13/2016 16:00,2,0.000,ALERT,213.74,302.68,59.970,1452718803,"201051344000576","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,313032.7,313032.7,11649,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718878,16044.00
01/13/2016 16:00,2,0.000,ALERT,211.48,298.77,59.986,1452718803,"274151322000087","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,558386.4,558386.4,5524,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452718879,16045.00
01/13/2016 16:15,2,0.000,ALERT,213.51,302.37,59.949,1452719703,"201051344000645","219011344069620",0.00,-8.00,0,299.97,303.88,0.0,0.0,0.000,313287.0,313287.0,11671,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719705,16046.00
01/13/2016 16:15,2,0.000,ALERT,211.25,298.17,59.944,1452719703,"274151322000085","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,585919.0,585919.0,5512,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719707,16047.00
01/13/2016 16:15,2,0.000,ALERT,213.51,302.07,59.949,1452719703,"201051344000633","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,305757.7,305757.7,11749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719709,16048.00
01/13/2016 16:15,2,0.000,ALERT,213.06,302.68,59.954,1452719703,"201051344000469","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,307191.5,307191.5,11721,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719711,16049.00
01/13/2016 16:15,2,0.000,ALERT,211.70,299.97,59.949,1452719703,"201051344000646","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,311532.8,311532.8,16361,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719713,16050.00
01/13/2016 16:15,2,0.000,ALERT,211.03,298.17,59.944,1452719703,"274151322000052","219011344069620",0.00,-6.50,0,296.36,301.47,0.0,0.0,0.000,593714.8,593714.8,5549,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719715,16051.00
01/13/2016 16:15,2,0.000,ALERT,212.16,300.27,59.954,1452719703,"201051344000585","219011344069620",0.00,-7.00,0,298.47,302.98,0.0,0.0,0.000,316447.0,316447.0,16356,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719716,16052.00
01/13/2016 16:15,2,0.000,ALERT,211.93,300.27,59.959,1452719703,"201051344001230","219011344069620",0.00,-7.00,0,299.07,302.98,0.0,0.0,0.000,314667.2,314667.2,16405,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719718,16053.00
01/13/2016 16:15,2,0.000,ALERT,212.38,300.87,59.949,1452719703,"201051344000582","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,309633.1,309633.1,16352,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719720,16054.00
01/13/2016 16:15,2,0.000,ALERT,211.48,299.67,59.970,1452719703,"201051344000955","219011344069620",0.00,-7.00,0,298.47,302.68,0.0,0.0,0.000,318979.9,318979.9,16332,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719722,16055.00
01/13/2016 16:15,2,0.000,ALERT,211.25,297.57,59.981,1452719703,"274151322000094","219011344069620",0.00,-8.00,0,295.46,300.27,0.0,0.0,0.000,477714.8,477714.8,5824,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719724,16056.00
01/13/2016 16:15,2,0.000,ALERT,213.06,303.58,59.954,1452719703,"201051344000579","219011344069620",0.00,-7.00,0,300.57,304.78,0.0,0.0,0.000,320371.0,320371.0,11717,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719725,16057.00
01/13/2016 16:15,2,0.000,ALERT,211.93,300.57,59.933,1452719703,"201051344000890","219011344069620",0.00,-6.50,0,299.37,303.88,0.0,0.0,0.000,317118.8,317118.8,16415,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719727,16058.00
01/13/2016 16:15,2,0.000,ALERT,211.93,299.67,59.991,1452719703,"201051344000438","219011344069620",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,318914.8,318914.8,16364,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719729,16059.00
01/13/2016 16:15,2,0.000,ALERT,212.16,299.67,59.949,1452719703,"201051344000417","219011344069620",0.00,-7.00,0,297.87,302.07,0.0,0.0,0.000,312987.6,312987.6,16431,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719731,16060.00
01/13/2016 16:15,2,0.000,ALERT,211.48,298.77,59.944,1452719703,"274151322000083","219011344069620",0.00,-6.50,0,296.66,301.47,0.0,0.0,0.000,588024.2,588024.2,5580,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719733,16061.00
01/13/2016 16:15,2,0.000,ALERT,211.93,299.07,59.922,1452719703,"274151322000076","219011344069620",0.00,-7.00,0,296.06,301.47,0.0,0.0,0.000,624643.0,624643.0,5565,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719735,16062.00
01/13/2016 16:15,2,0.000,ALERT,213.06,303.28,59.896,1452719703,"201051344000868","219011344069620",0.00,-8.00,0,300.57,304.48,0.0,0.0,0.000,304684.1,304684.1,11682,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719736,16063.00
01/13/2016 16:15,2,0.000,ALERT,211.48,299.67,59.975,1452719703,"274151322000095","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,617330.2,617330.2,5593,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719738,16064.00
01/13/2016 16:15,2,0.000,ALERT,212.61,302.07,59.944,1452719703,"201051344000988","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,304676.2,304676.2,11725,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719740,16065.00
01/13/2016 16:15,2,0.000,ALERT,211.70,298.77,59.959,1452719703,"201051344001025","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,317040.9,317040.9,16345,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719742,16066.00
