ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 16:15,2,0.000,ALERT,212.61,302.07,59.949,1452719703,"201051344000458","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,314767.4,314767.4,11722,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719744,16067.00
01/13/2016 16:15,2,0.000,ALERT,213.51,302.07,59.901,1452719703,"201051344000853","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,312075.7,312075.7,11686,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719746,16068.00
01/13/2016 16:15,2,0.000,ALERT,212.38,299.97,59.949,1452719703,"201051344000685","219011344069620",0.00,-8.00,0,298.47,302.68,0.0,0.0,0.000,318331.1,318331.1,16393,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719747,16069.00
01/13/2016 16:15,2,0.000,ALERT,212.16,299.37,59.954,1452719703,"201051344000917","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,316041.8,316041.8,16390,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719749,16070.00
01/13/2016 16:15,2,0.000,ALERT,212.38,300.27,59.944,1452719703,"201051344001145","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,319264.3,319264.3,16384,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719751,16071.00
01/13/2016 16:15,2,0.000,ALERT,212.16,299.37,59.912,1452719703,"201051344000651","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,313414.7,313414.7,16373,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719753,16072.00
01/13/2016 16:15,2,0.000,ALERT,211.25,298.47,59.944,1452719703,"274151322000088","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,570913.9,570913.9,5484,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719755,16073.00
01/13/2016 16:15,2,0.000,ALERT,212.16,297.87,59.981,1452719703,"274151322000068","219011344069620",0.00,-6.00,0,295.76,300.27,0.0,0.0,0.000,478002.7,478002.7,5815,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719756,16074.00
01/13/2016 16:15,2,0.000,ALERT,211.70,299.67,59.949,1452719703,"201051344001135","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,309881.3,309881.3,16351,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719758,16075.00
01/13/2016 16:15,2,0.000,ALERT,212.38,302.37,59.944,1452719703,"201051344000594","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,315784.7,315784.7,11734,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719760,16076.00
01/13/2016 16:15,2,0.000,ALERT,212.16,299.37,59.949,1452719703,"201051344001203","219011344069620",0.00,-8.50,0,298.47,304.78,0.0,0.0,0.000,316356.4,316356.4,16366,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719762,16077.00
01/13/2016 16:15,2,0.000,ALERT,211.03,298.47,59.949,1452719703,"274151322000054","219011344069620",0.00,-5.50,0,296.06,301.47,0.0,0.0,0.000,583266.2,583266.2,5494,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719763,16078.00
01/13/2016 16:15,2,0.000,ALERT,213.06,301.17,59.970,1452719703,"201051344000867","219011344069620",0.00,-7.00,0,299.07,304.18,0.0,0.0,0.000,305020.0,305020.0,11719,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719765,16079.00
01/13/2016 16:15,2,0.000,ALERT,211.93,299.67,59.949,1452719703,"201051344001093","219011344069620",0.00,-6.50,0,298.17,302.98,0.0,0.0,0.000,314847.2,314847.2,16367,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719767,16080.00
01/13/2016 16:15,2,0.000,ALERT,212.61,302.07,59.949,1452719703,"201051344000900","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,318377.3,318377.3,11654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452719769,16081.00
01/13/2016 16:15,2,0.000,ALERT,213.06,301.47,59.912,1452719703,"201051344000648","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,312012.0,312012.0,11696,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719771,16082.00
01/13/2016 16:15,2,0.092,ALERT,212.83,302.37,59.949,1452719703,"201051344000569","219011344069620",30.85,-8.00,0,300.57,304.78,2.9,0.9,0.000,320026.8,320026.8,11626,0,0,0,L,1122011218,0,120.88,122.23,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452719773,16083.00
01/13/2016 16:15,2,0.000,ALERT,212.61,301.77,59.938,1452719703,"201051344000983","219011344069620",0.00,-8.00,0,299.97,304.18,0.0,0.0,0.000,314889.8,314889.8,11673,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719775,16084.00
01/13/2016 16:15,2,0.000,ALERT,213.06,301.77,59.949,1452719703,"201051344001158","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11749,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719777,16085.00
01/13/2016 16:15,2,0.000,ALERT,213.29,302.68,59.917,1452719703,"201051344000576","219011344069620",0.00,-8.50,0,300.27,304.18,0.0,0.0,0.000,313032.7,313032.7,11651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719779,16086.00
01/13/2016 16:15,2,0.000,ALERT,211.25,298.47,59.938,1452719703,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,558386.4,558386.4,5526,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452719780,16087.00
01/13/2016 16:30,2,0.000,ALERT,212.83,301.17,60.028,1452720603,"201051344000645","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,313287.0,313287.0,11673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720605,16088.00
01/13/2016 16:30,2,0.000,ALERT,211.25,298.47,59.991,1452720603,"274151322000085","219011344069620",0.00,-5.00,0,296.06,299.97,0.0,0.0,0.000,585919.0,585919.0,5514,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720607,16089.00
01/13/2016 16:30,2,0.000,ALERT,213.29,301.47,60.039,1452720603,"201051344000633","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,305757.7,305757.7,11751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452720609,16090.00
01/13/2016 16:30,2,0.000,ALERT,212.61,301.77,59.986,1452720603,"201051344000469","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,307191.5,307191.5,11723,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720611,16091.00
01/13/2016 16:30,2,0.000,ALERT,211.48,299.37,59.996,1452720603,"201051344000646","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,311532.8,311532.8,16363,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720613,16092.00
01/13/2016 16:30,2,0.000,ALERT,211.03,299.07,59.991,1452720603,"274151322000052","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,593714.8,593714.8,5551,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720614,16093.00
01/13/2016 16:30,2,0.000,ALERT,211.70,299.97,59.996,1452720603,"201051344000585","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,316447.0,316447.0,16358,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720616,16094.00
01/13/2016 16:30,2,0.000,ALERT,211.48,299.97,60.012,1452720603,"201051344001230","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,314667.2,314667.2,16407,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720618,16095.00
01/13/2016 16:30,2,0.000,ALERT,212.16,300.57,60.002,1452720603,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,309633.1,309633.1,16354,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720620,16096.00
01/13/2016 16:30,2,0.000,ALERT,211.25,299.37,59.996,1452720603,"201051344000955","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,318979.9,318979.9,16334,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720621,16097.00
01/13/2016 16:30,2,0.000,ALERT,211.48,298.17,60.028,1452720603,"274151322000094","219011344069620",0.00,-8.00,0,295.46,299.37,0.0,0.0,0.000,477714.8,477714.8,5826,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452720623,16098.00
01/13/2016 16:30,2,0.000,ALERT,212.61,302.37,60.002,1452720603,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.78,0.0,0.0,0.000,320371.0,320371.0,11719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720625,16099.00
01/13/2016 16:30,2,0.000,ALERT,211.48,300.27,60.002,1452720603,"201051344000890","219011344069620",0.00,-6.50,0,298.17,302.68,0.0,0.0,0.000,317118.8,317118.8,16417,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720627,16100.00
01/13/2016 16:30,2,0.000,ALERT,211.93,299.97,60.007,1452720603,"201051344000438","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,318914.8,318914.8,16366,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720629,16101.00
01/13/2016 16:30,2,0.000,ALERT,211.93,299.37,59.991,1452720603,"201051344000417","219011344069620",0.00,-7.00,0,296.96,301.17,0.0,0.0,0.000,312987.6,312987.6,16433,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720630,16102.00
01/13/2016 16:30,2,0.000,ALERT,211.48,298.47,60.007,1452720603,"274151322000083","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,588024.2,588024.2,5582,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720632,16103.00
01/13/2016 16:30,2,0.000,ALERT,211.93,298.47,60.007,1452720603,"274151322000076","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,624643.0,624643.0,5567,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720634,16104.00
01/13/2016 16:30,2,0.000,ALERT,212.61,302.07,60.002,1452720603,"201051344000868","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,304684.1,304684.1,11684,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452720636,16105.00
01/13/2016 16:30,2,0.000,ALERT,211.25,299.67,60.002,1452720603,"274151322000095","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,617330.2,617330.2,5595,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720638,16106.00
01/13/2016 16:30,2,0.000,ALERT,212.38,301.47,60.002,1452720603,"201051344000988","219011344069620",0.00,-8.00,0,296.96,303.28,0.0,0.0,0.000,304676.2,304676.2,11727,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720640,16107.00
01/13/2016 16:30,2,0.000,ALERT,211.48,299.07,59.996,1452720603,"201051344001025","219011344069620",0.00,-8.50,0,296.96,302.07,0.0,0.0,0.000,317040.9,317040.9,16347,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720641,16108.00
01/13/2016 16:30,2,0.000,ALERT,212.38,301.47,60.007,1452720603,"201051344000458","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,314767.4,314767.4,11724,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720643,16109.00
01/13/2016 16:30,2,0.000,ALERT,213.06,301.47,60.002,1452720603,"201051344000853","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,312075.7,312075.7,11688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720645,16110.00
01/13/2016 16:30,2,0.000,ALERT,212.16,299.67,60.007,1452720603,"201051344000685","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,318331.1,318331.1,16395,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720647,16111.00
01/13/2016 16:30,2,0.000,ALERT,211.93,299.37,60.002,1452720603,"201051344000917","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,316041.8,316041.8,16392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452720649,16112.00
01/13/2016 16:30,2,0.000,ALERT,211.93,299.97,60.023,1452720603,"201051344001145","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,319264.3,319264.3,16386,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720650,16113.00
01/13/2016 16:30,2,0.000,ALERT,211.93,299.37,60.012,1452720603,"201051344000651","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,313414.7,313414.7,16375,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720652,16114.00
01/13/2016 16:30,2,0.000,ALERT,210.80,298.17,59.996,1452720603,"274151322000088","219011344069620",0.00,-5.00,0,295.46,299.97,0.0,0.0,0.000,570913.9,570913.9,5486,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720654,16115.00
01/13/2016 16:30,2,0.000,ALERT,211.70,297.26,60.002,1452720603,"274151322000068","219011344069620",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,478002.7,478002.7,5817,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720656,16116.00
01/13/2016 16:30,2,0.000,ALERT,211.25,299.37,59.996,1452720603,"201051344001135","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,309881.3,309881.3,16353,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720658,16117.00
01/13/2016 16:30,2,0.000,ALERT,211.93,301.47,60.007,1452720603,"201051344000594","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,315784.7,315784.7,11736,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452720659,16118.00
01/13/2016 16:30,2,0.000,ALERT,211.70,299.37,59.991,1452720603,"201051344001203","219011344069620",0.00,-8.50,0,297.26,302.98,0.0,0.0,0.000,316356.4,316356.4,16368,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452720661,16119.00
01/13/2016 16:30,2,0.000,ALERT,211.03,299.07,60.012,1452720603,"274151322000054","219011344069620",0.00,-5.50,0,296.06,300.27,0.0,0.0,0.000,583266.2,583266.2,5496,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720663,16120.00
01/13/2016 16:30,2,0.000,ALERT,212.61,300.87,59.996,1452720603,"201051344000867","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,305020.0,305020.0,11721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720665,16121.00
01/13/2016 16:30,2,0.000,ALERT,211.70,299.37,59.996,1452720603,"201051344001093","219011344069620",0.00,-6.50,0,297.26,301.17,0.0,0.0,0.000,314847.2,314847.2,16369,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720666,16122.00
01/13/2016 16:30,2,0.000,ALERT,212.16,301.17,59.986,1452720603,"201051344000900","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,318377.3,318377.3,11656,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720668,16123.00
01/13/2016 16:30,2,0.000,ALERT,212.61,300.57,60.018,1452720603,"201051344000648","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,312012.0,312012.0,11698,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452720670,16124.00
01/13/2016 16:30,2,0.000,ALERT,212.38,301.77,59.986,1452720603,"201051344000569","219011344069620",0.00,-8.00,0,300.27,304.18,0.0,0.0,0.000,320026.9,320026.9,11628,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1452720672,16125.00
01/13/2016 16:30,2,0.000,ALERT,212.16,301.17,59.991,1452720603,"201051344000983","219011344069620",0.00,-8.00,0,299.67,303.58,0.0,0.0,0.000,314889.8,314889.8,11675,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720674,16126.00
01/13/2016 16:30,2,0.000,ALERT,212.38,301.17,60.002,1452720603,"201051344001158","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,309925.1,309925.1,11751,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720676,16127.00
01/13/2016 16:30,2,0.000,ALERT,212.83,301.77,59.959,1452720603,"201051344000576","219011344069620",0.00,-8.50,0,299.67,303.58,0.0,0.0,0.000,313032.7,313032.7,11653,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720677,16128.00
01/13/2016 16:30,2,0.000,ALERT,211.25,297.57,59.986,1452720603,"274151322000087","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,558386.4,558386.4,5528,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452720679,16129.00
01/13/2016 16:45,2,0.000,ALERT,212.83,300.87,59.965,1452721503,"201051344000645","219011344069620",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,313287.0,313287.0,11675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721505,16130.00
01/13/2016 16:45,2,0.000,ALERT,211.03,297.57,59.970,1452721503,"274151322000085","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,585919.0,585919.0,5516,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721507,16131.00
01/13/2016 16:45,2,0.000,ALERT,212.83,300.57,59.981,1452721503,"201051344000633","219011344069620",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,305757.7,305757.7,11753,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721509,16132.00
01/13/2016 16:45,2,0.000,ALERT,212.38,300.87,59.986,1452721503,"201051344000469","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,307191.5,307191.5,11725,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721511,16133.00
01/13/2016 16:45,2,0.000,ALERT,211.03,298.77,59.986,1452721503,"201051344000646","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,311532.8,311532.8,16365,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721513,16134.00
01/13/2016 16:45,2,0.000,ALERT,210.80,297.57,59.975,1452721503,"274151322000052","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,593714.8,593714.8,5553,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452721514,16135.00
01/13/2016 16:45,2,0.000,ALERT,211.48,299.07,59.975,1452721503,"201051344000585","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,316447.0,316447.0,16360,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721516,16136.00
01/13/2016 16:45,2,0.000,ALERT,211.25,299.37,59.991,1452721503,"201051344001230","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,314667.2,314667.2,16409,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721518,16137.00
01/13/2016 16:45,2,0.000,ALERT,211.70,299.97,59.965,1452721503,"201051344000582","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,309633.1,309633.1,16356,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721520,16138.00
01/13/2016 16:45,2,0.000,ALERT,210.80,298.77,59.981,1452721503,"201051344000955","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,318979.9,318979.9,16336,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721522,16139.00
01/13/2016 16:45,2,0.000,ALERT,210.80,297.87,59.975,1452721503,"274151322000094","219011344069620",0.00,-8.00,0,294.86,299.37,0.0,0.0,0.000,477714.8,477714.8,5828,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721523,16140.00
01/13/2016 16:45,2,0.000,ALERT,212.38,301.77,59.975,1452721503,"201051344000579","219011344069620",0.00,-7.00,0,300.27,304.18,0.0,0.0,0.000,320371.0,320371.0,11721,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452721525,16141.00
01/13/2016 16:45,2,0.000,ALERT,211.03,299.07,59.933,1452721503,"201051344000890","219011344069620",0.00,-6.50,0,297.87,302.68,0.0,0.0,0.000,317118.8,317118.8,16419,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721527,16142.00
01/13/2016 16:45,2,0.000,ALERT,211.25,298.47,59.949,1452721503,"201051344000438","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,318914.8,318914.8,16368,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721529,16143.00
01/13/2016 16:45,2,0.000,ALERT,211.48,298.17,59.981,1452721503,"201051344000417","219011344069620",0.00,-7.00,0,296.96,300.87,0.0,0.0,0.000,312987.6,312987.6,16435,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721531,16144.00
01/13/2016 16:45,2,0.000,ALERT,211.25,298.77,59.970,1452721503,"274151322000083","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,588024.2,588024.2,5584,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721532,16145.00
01/13/2016 16:45,2,0.000,ALERT,211.70,298.47,59.975,1452721503,"274151322000076","219011344069620",0.00,-7.00,0,295.16,300.57,0.0,0.0,0.000,624643.0,624643.0,5569,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721534,16146.00
01/13/2016 16:45,2,0.000,ALERT,212.38,301.77,59.986,1452721503,"201051344000868","219011344069620",0.00,-8.50,0,300.27,303.88,0.0,0.0,0.000,304684.1,304684.1,11686,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721536,16147.00
01/13/2016 16:45,2,0.000,ALERT,211.03,299.37,59.981,1452721503,"274151322000095","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,617330.2,617330.2,5597,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721538,16148.00
01/13/2016 16:45,2,0.000,ALERT,212.16,300.87,59.986,1452721503,"201051344000988","219011344069620",0.00,-8.00,0,296.96,302.98,0.0,0.0,0.000,304676.2,304676.2,11729,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721540,16149.00
01/13/2016 16:45,2,0.000,ALERT,211.03,297.87,59.938,1452721503,"201051344001025","219011344069620",0.00,-8.50,0,296.66,301.77,0.0,0.0,0.000,317040.9,317040.9,16349,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721542,16150.00
01/13/2016 16:45,2,0.000,ALERT,212.16,301.17,59.996,1452721503,"201051344000458","219011344069620",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,314767.4,314767.4,11726,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721543,16151.00
01/13/2016 16:45,2,0.000,ALERT,212.61,300.87,59.981,1452721503,"201051344000853","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,312075.7,312075.7,11690,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452721545,16152.00
01/13/2016 16:45,2,0.000,ALERT,211.70,298.77,59.986,1452721503,"201051344000685","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,318331.1,318331.1,16397,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452721547,16153.00
01/13/2016 16:45,2,0.000,ALERT,211.48,298.47,59.991,1452721503,"201051344000917","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,316041.8,316041.8,16394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452721549,16154.00
01/13/2016 16:45,2,0.000,ALERT,211.70,299.07,59.981,1452721503,"201051344001145","219011344069620",0.00,-8.00,0,297.57,302.07,0.0,0.0,0.000,319264.3,319264.3,16388,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452721551,16155.00
01/13/2016 16:45,2,0.000,ALERT,211.25,298.17,59.996,1452721503,"201051344000651","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,313414.7,313414.7,16377,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721552,16156.00
01/13/2016 16:45,2,0.000,ALERT,210.57,297.87,59.970,1452721503,"274151322000088","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,570913.9,570913.9,5488,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721554,16157.00
01/13/2016 16:45,2,0.000,ALERT,211.93,297.87,59.949,1452721503,"274151322000068","219011344069620",0.00,-5.50,0,294.56,299.07,0.0,0.0,0.000,478002.7,478002.7,5819,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721556,16158.00
01/13/2016 16:45,2,0.000,ALERT,211.03,298.77,59.981,1452721503,"201051344001135","219011344069620",0.00,-8.00,0,297.57,301.77,0.0,0.0,0.000,309881.3,309881.3,16355,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452721558,16159.00
01/13/2016 16:45,2,0.000,ALERT,212.16,301.77,59.991,1452721503,"201051344000594","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,315784.7,315784.7,11738,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721560,16160.00
01/13/2016 16:45,2,0.000,ALERT,211.48,298.77,59.996,1452721503,"201051344001203","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,316356.4,316356.4,16370,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721561,16161.00
01/13/2016 16:45,2,0.000,ALERT,211.03,298.77,59.949,1452721503,"274151322000054","219011344069620",0.00,-5.50,0,295.46,300.27,0.0,0.0,0.000,583266.2,583266.2,5498,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721563,16162.00
01/13/2016 16:45,2,0.000,ALERT,212.83,301.47,59.991,1452721503,"201051344000867","219011344069620",0.00,-7.00,0,298.17,303.28,0.0,0.0,0.000,305020.0,305020.0,11723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721565,16163.00
01/13/2016 16:45,2,0.000,ALERT,211.48,298.77,59.949,1452721503,"201051344001093","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,314847.2,314847.2,16371,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721567,16164.00
01/13/2016 16:45,2,0.000,ALERT,212.16,301.47,59.986,1452721503,"201051344000900","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,318377.3,318377.3,11658,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721569,16165.00
01/13/2016 16:45,2,0.000,ALERT,212.61,300.87,59.981,1452721503,"201051344000648","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,312012.0,312012.0,11700,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721570,16166.00
01/13/2016 16:45,2,0.000,ALERT,212.61,301.77,59.991,1452721503,"201051344000569","219011344069620",0.00,-8.00,0,299.67,303.88,0.0,0.0,0.000,320026.9,320026.9,11630,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721572,16167.00
01/13/2016 16:45,2,0.000,ALERT,212.38,301.47,59.975,1452721503,"201051344000983","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,314889.8,314889.8,11677,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721574,16168.00
01/13/2016 16:45,2,0.000,ALERT,212.38,301.17,59.991,1452721503,"201051344001158","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,309925.1,309925.1,11753,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721576,16169.00
01/13/2016 16:45,2,0.000,ALERT,213.06,302.07,60.034,1452721503,"201051344000576","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,313032.7,313032.7,11655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721578,16170.00
01/13/2016 16:45,2,0.000,ALERT,211.25,296.96,59.975,1452721503,"274151322000087","219011344069620",0.00,-3.50,0,294.26,299.07,0.0,0.0,0.000,558386.4,558386.4,5530,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452721579,16171.00
01/13/2016 17:00,2,0.000,ALERT,212.83,301.17,59.991,1452722403,"201051344000645","219011344069620",0.00,-8.00,0,298.77,303.58,0.0,0.0,0.000,313287.0,313287.0,11677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722405,16172.00
01/13/2016 17:00,2,0.000,ALERT,211.25,297.87,59.933,1452722403,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,585919.0,585919.0,5518,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722407,16173.00
01/13/2016 17:00,2,0.000,ALERT,213.06,300.87,59.986,1452722403,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,305757.7,305757.7,11755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722409,16174.00
01/13/2016 17:00,2,0.000,ALERT,212.38,300.87,59.981,1452722403,"201051344000469","219011344069620",0.00,-9.00,0,297.87,303.28,0.0,0.0,0.000,307191.5,307191.5,11727,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722411,16175.00
01/13/2016 17:00,2,0.000,ALERT,211.25,299.07,59.986,1452722403,"201051344000646","219011344069620",0.00,-8.50,0,296.06,301.17,0.0,0.0,0.000,311532.8,311532.8,16367,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452722412,16176.00
01/13/2016 17:00,2,0.000,ALERT,211.03,298.47,59.959,1452722403,"274151322000052","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,593714.8,593714.8,5555,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722414,16177.00
01/13/2016 17:00,2,0.000,ALERT,211.48,299.07,59.949,1452722403,"201051344000585","219011344069620",0.00,-7.00,0,296.36,301.17,0.0,0.0,0.000,316447.0,316447.0,16362,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722416,16178.00
01/13/2016 17:00,2,0.000,ALERT,211.48,299.37,60.007,1452722403,"201051344001230","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,314667.2,314667.2,16411,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452722418,16179.00
01/13/2016 17:00,2,0.000,ALERT,212.16,299.97,59.928,1452722403,"201051344000582","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,309633.1,309633.1,16358,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452722420,16180.00
01/13/2016 17:00,2,0.000,ALERT,211.25,299.07,59.959,1452722403,"201051344000955","219011344069620",0.00,-8.00,0,296.66,300.87,0.0,0.0,0.000,318979.9,318979.9,16338,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722421,16181.00
01/13/2016 17:00,2,0.000,ALERT,211.48,297.57,59.975,1452722403,"274151322000094","219011344069620",0.00,-8.00,0,295.16,299.37,0.0,0.0,0.000,477714.8,477714.8,5830,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722423,16182.00
01/13/2016 17:00,2,0.000,ALERT,212.38,301.47,59.907,1452722403,"201051344000579","219011344069620",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,320371.0,320371.0,11723,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722425,16183.00
01/13/2016 17:00,2,0.000,ALERT,211.03,299.37,59.954,1452722403,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,317118.8,317118.8,16421,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722427,16184.00
01/13/2016 17:00,2,0.000,ALERT,211.70,299.07,59.954,1452722403,"201051344000438","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,318914.8,318914.8,16370,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722429,16185.00
01/13/2016 17:00,2,0.000,ALERT,211.70,298.77,59.917,1452722403,"201051344000417","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,312987.6,312987.6,16437,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452722431,16186.00
01/13/2016 17:00,2,0.000,ALERT,211.70,299.07,59.996,1452722403,"274151322000083","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,588024.2,588024.2,5586,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722432,16187.00
01/13/2016 17:00,2,0.000,ALERT,211.93,298.77,59.959,1452722403,"274151322000076","219011344069620",0.00,-7.00,0,295.76,300.57,0.0,0.0,0.000,624643.0,624643.0,5571,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722434,16188.00
01/13/2016 17:00,2,0.000,ALERT,212.38,301.77,59.917,1452722403,"201051344000868","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,304684.1,304684.1,11688,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722436,16189.00
01/13/2016 17:00,2,0.000,ALERT,211.25,299.37,59.965,1452722403,"274151322000095","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,617330.2,617330.2,5599,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722438,16190.00
01/13/2016 17:00,2,0.000,ALERT,212.16,300.87,59.975,1452722403,"201051344000988","219011344069620",0.00,-8.00,0,296.36,302.98,0.0,0.0,0.000,304676.2,304676.2,11731,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722440,16191.00
01/13/2016 17:00,2,0.000,ALERT,211.48,298.47,59.986,1452722403,"201051344001025","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,317040.9,317040.9,16351,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722441,16192.00
01/13/2016 17:00,2,0.000,ALERT,212.16,301.17,59.981,1452722403,"201051344000458","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,314767.4,314767.4,11728,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722443,16193.00
01/13/2016 17:00,2,0.000,ALERT,212.83,300.87,59.981,1452722403,"201051344000853","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,312075.7,312075.7,11692,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722445,16194.00
01/13/2016 17:00,2,0.000,ALERT,211.93,299.07,59.970,1452722403,"201051344000685","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,318331.1,318331.1,16399,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722447,16195.00
01/13/2016 17:00,2,0.000,ALERT,211.70,298.77,59.991,1452722403,"201051344000917","219011344069620",0.00,-6.50,0,295.76,300.57,0.0,0.0,0.000,316041.8,316041.8,16396,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722448,16196.00
01/13/2016 17:00,2,0.000,ALERT,211.93,299.37,60.007,1452722403,"201051344001145","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,319264.3,319264.3,16390,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452722450,16197.00
01/13/2016 17:00,2,0.000,ALERT,211.70,298.77,59.933,1452722403,"201051344000651","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,313414.7,313414.7,16379,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722452,16198.00
01/13/2016 17:00,2,0.000,ALERT,211.03,298.77,59.991,1452722403,"274151322000088","219011344069620",0.00,-5.00,0,295.46,299.67,0.0,0.0,0.000,570913.9,570913.9,5490,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722454,16199.00
01/13/2016 17:00,2,0.000,ALERT,211.70,297.57,59.981,1452722403,"274151322000068","219011344069620",0.00,-6.00,0,295.46,299.07,0.0,0.0,0.000,478002.7,478002.7,5821,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722456,16200.00
01/13/2016 17:00,2,0.000,ALERT,211.25,299.07,59.981,1452722403,"201051344001135","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,309881.3,309881.3,16357,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452722457,16201.00
01/13/2016 17:00,2,0.000,ALERT,211.93,301.47,59.991,1452722403,"201051344000594","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,315784.7,315784.7,11740,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722459,16202.00
01/13/2016 17:00,2,0.000,ALERT,211.70,299.07,59.986,1452722403,"201051344001203","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,316356.4,316356.4,16372,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722461,16203.00
01/13/2016 17:00,2,0.000,ALERT,211.03,299.07,59.981,1452722403,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,583266.2,583266.2,5500,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722463,16204.00
01/13/2016 17:00,2,0.000,ALERT,212.61,300.57,59.975,1452722403,"201051344000867","219011344069620",0.00,-7.00,0,298.77,303.58,0.0,0.0,0.000,305020.0,305020.0,11725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722465,16205.00
01/13/2016 17:00,2,0.000,ALERT,211.48,299.37,59.933,1452722403,"201051344001093","219011344069620",0.00,-6.50,0,296.66,300.87,0.0,0.0,0.000,314847.2,314847.2,16373,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722467,16206.00
01/13/2016 17:00,2,0.000,ALERT,212.16,300.87,59.991,1452722403,"201051344000900","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,318377.3,318377.3,11660,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722468,16207.00
01/13/2016 17:00,2,0.000,ALERT,212.83,300.57,59.965,1452722403,"201051344000648","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,312012.0,312012.0,11702,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722470,16208.00
01/13/2016 17:00,2,0.000,ALERT,212.61,301.77,59.991,1452722403,"201051344000569","219011344069620",0.00,-8.00,0,299.67,304.18,0.0,0.0,0.000,320026.9,320026.9,11632,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722472,16209.00
01/13/2016 17:00,2,0.000,ALERT,212.38,301.17,59.970,1452722403,"201051344000983","219011344069620",0.00,-8.00,0,299.37,303.58,0.0,0.0,0.000,314889.8,314889.8,11679,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452722474,16210.00
01/13/2016 17:00,2,0.000,ALERT,212.61,301.17,59.991,1452722403,"201051344001158","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,309925.1,309925.1,11755,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722475,16211.00
