ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 17:00,2,0.000,ALERT,212.83,301.77,59.975,1452722403,"201051344000576","219011344069620",0.00,-8.50,0,299.37,303.58,0.0,0.0,0.000,313032.7,313032.7,11657,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722477,16212.00
01/13/2016 17:00,2,0.000,ALERT,211.25,297.57,59.959,1452722403,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,558386.4,558386.4,5532,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452722479,16213.00
01/13/2016 17:15,2,0.000,ALERT,212.83,301.17,59.986,1452723303,"201051344000645","219011344069620",0.00,-8.00,0,298.77,303.28,0.0,0.0,0.000,313287.0,313287.0,11679,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723305,16214.00
01/13/2016 17:15,2,0.000,ALERT,211.03,297.57,59.922,1452723303,"274151322000085","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,585919.0,585919.0,5520,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723307,16215.00
01/13/2016 17:15,2,0.000,ALERT,213.06,301.17,59.954,1452723303,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.98,0.0,0.0,0.000,305757.7,305757.7,11757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452723309,16216.00
01/13/2016 17:15,2,0.000,ALERT,212.61,301.17,59.975,1452723303,"201051344000469","219011344069620",0.00,-9.00,0,297.26,302.98,0.0,0.0,0.000,307191.5,307191.5,11729,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452723311,16217.00
01/13/2016 17:15,2,0.000,ALERT,211.25,298.77,59.959,1452723303,"201051344000646","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,311532.8,311532.8,16369,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452723312,16218.00
01/13/2016 17:15,2,0.000,ALERT,210.57,296.96,59.959,1452723303,"274151322000052","219011344069620",0.00,-7.00,0,295.46,300.27,0.0,0.0,0.000,593714.8,593714.8,5557,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723314,16219.00
01/13/2016 17:15,2,0.000,ALERT,211.48,299.07,59.954,1452723303,"201051344000585","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,316447.0,316447.0,16364,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452723316,16220.00
01/13/2016 17:15,2,0.000,ALERT,211.48,299.37,59.975,1452723303,"201051344001230","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,314667.2,314667.2,16413,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723318,16221.00
01/13/2016 17:15,2,0.000,ALERT,211.93,299.97,59.965,1452723303,"201051344000582","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,309633.1,309633.1,16360,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723320,16222.00
01/13/2016 17:15,2,0.000,ALERT,211.03,298.77,59.922,1452723303,"201051344000955","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,318979.9,318979.9,16340,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723322,16223.00
01/13/2016 17:15,2,0.000,ALERT,210.80,297.26,59.954,1452723303,"274151322000094","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,477714.8,477714.8,5832,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723324,16224.00
01/13/2016 17:15,2,0.000,ALERT,212.38,301.47,59.959,1452723303,"201051344000579","219011344069620",0.00,-7.00,0,299.37,304.18,0.0,0.0,0.000,320371.0,320371.0,11725,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723326,16225.00
01/13/2016 17:15,2,0.000,ALERT,211.25,299.37,59.975,1452723303,"201051344000890","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,317118.8,317118.8,16423,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723328,16226.00
01/13/2016 17:15,2,0.000,ALERT,211.48,298.47,59.965,1452723303,"201051344000438","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,318914.8,318914.8,16372,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723330,16227.00
01/13/2016 17:15,2,0.000,ALERT,211.48,298.47,59.975,1452723303,"201051344000417","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,312987.6,312987.6,16439,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723331,16228.00
01/13/2016 17:15,2,0.000,ALERT,211.25,298.77,59.954,1452723303,"274151322000083","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,588024.2,588024.2,5588,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723333,16229.00
01/13/2016 17:15,2,0.000,ALERT,211.70,297.87,59.928,1452723303,"274151322000076","219011344069620",0.00,-6.50,0,295.46,300.57,0.0,0.0,0.000,624643.0,624643.0,5573,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723335,16230.00
01/13/2016 17:15,2,0.000,ALERT,212.38,301.47,59.944,1452723303,"201051344000868","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,304684.1,304684.1,11690,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723337,16231.00
01/13/2016 17:15,2,0.000,ALERT,211.25,299.07,59.965,1452723303,"274151322000095","219011344069620",0.00,-8.00,0,296.96,300.87,0.0,0.0,0.000,617330.2,617330.2,5601,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723339,16232.00
01/13/2016 17:15,2,0.000,ALERT,212.16,300.87,59.981,1452723303,"201051344000988","219011344069620",0.00,-8.00,0,296.06,302.98,0.0,0.0,0.000,304676.2,304676.2,11733,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723341,16233.00
01/13/2016 17:15,2,0.000,ALERT,211.03,297.87,59.970,1452723303,"201051344001025","219011344069620",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,317040.9,317040.9,16353,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452723342,16234.00
01/13/2016 17:15,2,0.000,ALERT,212.16,301.17,59.933,1452723303,"201051344000458","219011344069620",0.00,-6.50,0,298.47,303.88,0.0,0.0,0.000,314767.4,314767.4,11730,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723344,16235.00
01/13/2016 17:15,2,0.000,ALERT,212.83,300.57,59.949,1452723303,"201051344000853","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,312075.7,312075.7,11694,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723346,16236.00
01/13/2016 17:15,2,0.000,ALERT,211.48,298.77,59.938,1452723303,"201051344000685","219011344069620",0.00,-8.00,0,297.26,300.87,0.0,0.0,0.000,318331.1,318331.1,16401,0,0,0,L,1122011218,0,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723348,16237.00
01/13/2016 17:15,2,0.000,ALERT,211.48,298.47,59.954,1452723303,"201051344000917","219011344069620",0.00,-6.50,0,296.06,300.57,0.0,0.0,0.000,316041.8,316041.8,16398,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723349,16238.00
01/13/2016 17:15,2,0.000,ALERT,211.48,299.07,59.970,1452723303,"201051344001145","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,319264.3,319264.3,16392,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723351,16239.00
01/13/2016 17:15,2,0.000,ALERT,211.48,298.47,59.933,1452723303,"201051344000651","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,313414.7,313414.7,16381,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723353,16240.00
01/13/2016 17:15,2,0.000,ALERT,210.57,297.26,59.938,1452723303,"274151322000088","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,570913.9,570913.9,5492,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723355,16241.00
01/13/2016 17:15,2,0.000,ALERT,211.70,297.26,59.944,1452723303,"274151322000068","219011344069620",0.00,-6.00,0,294.86,299.07,0.0,0.0,0.000,478002.7,478002.7,5823,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723357,16242.00
01/13/2016 17:15,2,0.000,ALERT,211.25,299.37,59.928,1452723303,"201051344001135","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,309881.3,309881.3,16359,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723359,16243.00
01/13/2016 17:15,2,0.000,ALERT,211.93,301.47,59.928,1452723303,"201051344000594","219011344069620",0.00,-8.50,0,298.47,303.28,0.0,0.0,0.000,315784.7,315784.7,11742,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723360,16244.00
01/13/2016 17:15,2,0.000,ALERT,211.48,298.77,59.965,1452723303,"201051344001203","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,316356.4,316356.4,16374,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723362,16245.00
01/13/2016 17:15,2,0.000,ALERT,210.80,298.17,59.938,1452723303,"274151322000054","219011344069620",0.00,-5.00,0,296.06,300.57,0.0,0.0,0.000,583266.2,583266.2,5502,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723364,16246.00
01/13/2016 17:15,2,0.000,ALERT,212.61,300.57,59.959,1452723303,"201051344000867","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,305020.0,305020.0,11727,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723366,16247.00
01/13/2016 17:15,2,0.000,ALERT,211.25,298.77,59.954,1452723303,"201051344001093","219011344069620",0.00,-6.50,0,297.26,300.87,0.0,0.0,0.000,314847.2,314847.2,16375,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723368,16248.00
01/13/2016 17:15,2,0.000,ALERT,212.16,300.87,59.949,1452723303,"201051344000900","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,318377.3,318377.3,11662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723369,16249.00
01/13/2016 17:15,2,0.000,ALERT,212.61,300.27,59.986,1452723303,"201051344000648","219011344069620",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,312012.0,312012.0,11704,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723371,16250.00
01/13/2016 17:15,2,0.000,ALERT,212.16,301.17,60.002,1452723303,"201051344000569","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,320026.9,320026.9,11634,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723373,16251.00
01/13/2016 17:15,2,0.000,ALERT,212.16,300.87,59.938,1452723303,"201051344000983","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,314889.8,314889.8,11681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723375,16252.00
01/13/2016 17:15,2,0.000,ALERT,212.16,300.57,59.965,1452723303,"201051344001158","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,309925.1,309925.1,11757,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723376,16253.00
01/13/2016 17:15,2,0.000,ALERT,212.61,301.17,59.959,1452723303,"201051344000576","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,313032.7,313032.7,11659,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723378,16254.00
01/13/2016 17:15,2,0.000,ALERT,211.03,296.96,59.965,1452723303,"274151322000087","219011344069620",0.00,-3.00,0,294.56,299.37,0.0,0.0,0.000,558386.4,558386.4,5534,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452723380,16255.00
01/13/2016 17:30,2,0.000,ALERT,211.93,300.27,59.991,1452724203,"201051344000645","219011344069620",0.00,-8.00,0,299.07,303.28,0.0,0.0,0.000,313287.0,313287.0,11681,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724205,16256.00
01/13/2016 17:30,2,0.000,ALERT,210.57,297.26,59.959,1452724203,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.67,0.0,0.0,0.000,585919.0,585919.0,5522,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724207,16257.00
01/13/2016 17:30,2,0.000,ALERT,212.38,299.97,59.954,1452724203,"201051344000633","219011344069620",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,305757.7,305757.7,11759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724208,16258.00
01/13/2016 17:30,2,0.000,ALERT,211.70,299.97,60.023,1452724203,"201051344000469","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,307191.5,307191.5,11731,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724210,16259.00
01/13/2016 17:30,2,0.000,ALERT,210.80,298.47,59.981,1452724203,"201051344000646","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,311532.8,311532.8,16371,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724212,16260.00
01/13/2016 17:30,2,0.000,ALERT,210.12,297.26,59.981,1452724203,"274151322000052","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,593714.8,593714.8,5559,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724214,16261.00
01/13/2016 17:30,2,0.000,ALERT,210.80,298.47,59.959,1452724203,"201051344000585","219011344069620",0.00,-8.00,0,296.06,300.87,0.0,0.0,0.000,316447.0,316447.0,16366,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724216,16262.00
01/13/2016 17:30,2,0.000,ALERT,210.80,298.77,59.975,1452724203,"201051344001230","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,314667.2,314667.2,16415,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724217,16263.00
01/13/2016 17:30,2,0.000,ALERT,211.25,299.07,59.981,1452724203,"201051344000582","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,309633.1,309633.1,16362,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724219,16264.00
01/13/2016 17:30,2,0.000,ALERT,210.35,298.17,59.944,1452724203,"201051344000955","219011344069620",0.00,-8.00,0,296.36,300.57,0.0,0.0,0.000,318979.9,318979.9,16342,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724221,16265.00
01/13/2016 17:30,2,0.000,ALERT,210.35,296.66,59.996,1452724203,"274151322000094","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,477714.8,477714.8,5834,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724223,16266.00
01/13/2016 17:30,2,0.000,ALERT,211.70,300.87,59.944,1452724203,"201051344000579","219011344069620",0.00,-8.00,0,299.07,303.88,0.0,0.0,0.000,320371.0,320371.0,11727,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724224,16267.00
01/13/2016 17:30,2,0.000,ALERT,210.80,298.77,59.949,1452724203,"201051344000890","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,317118.8,317118.8,16425,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724226,16268.00
01/13/2016 17:30,2,0.000,ALERT,211.03,298.47,59.954,1452724203,"201051344000438","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,318914.8,318914.8,16374,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724228,16269.00
01/13/2016 17:30,2,0.000,ALERT,211.25,297.87,59.938,1452724203,"201051344000417","219011344069620",0.00,-8.00,0,296.06,300.57,0.0,0.0,0.000,312987.6,312987.6,16441,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724230,16270.00
01/13/2016 17:30,2,0.000,ALERT,210.80,297.26,59.975,1452724203,"274151322000083","219011344069620",0.00,-7.00,0,296.36,300.27,0.0,0.0,0.000,588024.2,588024.2,5590,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724232,16271.00
01/13/2016 17:30,2,0.000,ALERT,211.25,297.26,60.002,1452724203,"274151322000076","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,624643.0,624643.0,5575,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724234,16272.00
01/13/2016 17:30,2,0.000,ALERT,211.70,300.57,60.018,1452724203,"201051344000868","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,304684.1,304684.1,11692,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724236,16273.00
01/13/2016 17:30,2,0.000,ALERT,210.35,298.17,59.954,1452724203,"274151322000095","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,617330.2,617330.2,5603,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724237,16274.00
01/13/2016 17:30,2,0.000,ALERT,211.25,299.67,59.991,1452724203,"201051344000988","219011344069620",0.00,-8.00,0,295.76,302.68,0.0,0.0,0.000,304676.2,304676.2,11735,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724239,16275.00
01/13/2016 17:30,2,0.000,ALERT,210.57,297.57,59.986,1452724203,"201051344001025","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,317040.9,317040.9,16355,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724241,16276.00
01/13/2016 17:30,2,0.000,ALERT,211.48,300.27,59.975,1452724203,"201051344000458","219011344069620",0.00,-6.50,0,298.77,303.58,0.0,0.0,0.000,314767.4,314767.4,11732,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724243,16277.00
01/13/2016 17:30,2,0.000,ALERT,212.16,299.97,59.970,1452724203,"201051344000853","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,312075.7,312075.7,11696,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724245,16278.00
01/13/2016 17:30,2,0.000,ALERT,211.25,298.17,59.970,1452724203,"201051344000685","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,318331.1,318331.1,16403,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724247,16279.00
01/13/2016 17:30,2,0.000,ALERT,211.03,298.17,59.996,1452724203,"201051344000917","219011344069620",0.00,-6.50,0,295.46,300.27,0.0,0.0,0.000,316041.8,316041.8,16400,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724248,16280.00
01/13/2016 17:30,2,0.000,ALERT,211.03,298.47,59.949,1452724203,"201051344001145","219011344069620",0.00,-8.50,0,296.96,301.17,0.0,0.0,0.000,319264.3,319264.3,16394,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724250,16281.00
01/13/2016 17:30,2,0.000,ALERT,210.80,297.57,59.986,1452724203,"201051344000651","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,313414.7,313414.7,16383,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724252,16282.00
01/13/2016 17:30,2,0.000,ALERT,210.12,296.66,59.949,1452724203,"274151322000088","219011344069620",0.00,-5.00,0,295.46,299.37,0.0,0.0,0.000,570913.9,570913.9,5494,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724254,16283.00
01/13/2016 17:30,2,0.000,ALERT,211.03,296.66,59.991,1452724203,"274151322000068","219011344069620",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,478002.7,478002.7,5825,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724256,16284.00
01/13/2016 17:30,2,0.000,ALERT,210.57,298.47,59.959,1452724203,"201051344001135","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,309881.3,309881.3,16361,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724257,16285.00
01/13/2016 17:30,2,0.000,ALERT,211.25,300.57,60.007,1452724203,"201051344000594","219011344069620",0.00,-8.50,0,298.17,303.28,0.0,0.0,0.000,315784.7,315784.7,11744,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724259,16286.00
01/13/2016 17:30,2,0.000,ALERT,210.80,297.87,59.981,1452724203,"201051344001203","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,316356.4,316356.4,16376,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724261,16287.00
01/13/2016 17:30,2,0.000,ALERT,210.12,297.26,59.970,1452724203,"274151322000054","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,583266.2,583266.2,5504,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724263,16288.00
01/13/2016 17:30,2,0.000,ALERT,211.93,299.97,59.965,1452724203,"201051344000867","219011344069620",0.00,-8.00,0,297.87,302.98,0.0,0.0,0.000,305020.0,305020.0,11729,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724264,16289.00
01/13/2016 17:30,2,0.000,ALERT,210.80,298.17,59.981,1452724203,"201051344001093","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,314847.2,314847.2,16377,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724266,16290.00
01/13/2016 17:30,2,0.000,ALERT,211.48,300.27,59.986,1452724203,"201051344000900","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,318377.3,318377.3,11664,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724268,16291.00
01/13/2016 17:30,2,0.000,ALERT,211.70,299.37,59.986,1452724203,"201051344000648","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,312012.0,312012.0,11706,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452724270,16292.00
01/13/2016 17:30,2,0.000,ALERT,211.70,300.57,59.938,1452724203,"201051344000569","219011344069620",0.00,-8.50,0,299.07,303.88,0.0,0.0,0.000,320026.9,320026.9,11636,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724272,16293.00
01/13/2016 17:30,2,0.000,ALERT,211.70,300.27,59.986,1452724203,"201051344000983","219011344069620",0.00,-8.50,0,298.77,303.28,0.0,0.0,0.000,314889.8,314889.8,11683,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724273,16294.00
01/13/2016 17:30,2,0.000,ALERT,211.70,299.97,60.002,1452724203,"201051344001158","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,309925.1,309925.1,11759,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724275,16295.00
01/13/2016 17:30,2,0.000,ALERT,212.16,300.57,59.981,1452724203,"201051344000576","219011344069620",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,313032.7,313032.7,11661,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724277,16296.00
01/13/2016 17:30,2,0.000,ALERT,210.35,296.06,59.981,1452724203,"274151322000087","219011344069620",0.00,-3.50,0,294.56,298.77,0.0,0.0,0.000,558386.4,558386.4,5536,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452724279,16297.00
01/13/2016 17:45,2,0.000,ALERT,211.03,298.47,60.002,1452725103,"201051344000645","219011344069620",0.00,-8.00,0,296.66,302.07,0.0,0.0,0.000,313287.0,313287.0,11683,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725105,16298.00
01/13/2016 17:45,2,0.000,ALERT,209.67,296.06,59.986,1452725103,"274151322000085","219011344069620",0.00,-5.00,0,294.26,299.07,0.0,0.0,0.000,585919.0,585919.0,5524,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725107,16299.00
01/13/2016 17:45,2,0.000,ALERT,211.25,298.47,60.007,1452725103,"201051344000633","219011344069620",0.00,-9.00,0,294.86,301.47,0.0,0.0,0.000,305757.7,305757.7,11761,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725109,16300.00
01/13/2016 17:45,2,0.000,ALERT,210.80,299.07,60.007,1452725103,"201051344000469","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,307191.5,307191.5,11733,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725110,16301.00
01/13/2016 17:45,2,0.000,ALERT,209.67,296.66,59.996,1452725103,"201051344000646","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,311532.8,311532.8,16373,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725112,16302.00
01/13/2016 17:45,2,0.000,ALERT,209.22,295.76,59.959,1452725103,"274151322000052","219011344069620",0.00,-8.00,0,293.96,299.07,0.0,0.0,0.000,593714.8,593714.8,5561,0,0,0,L,1151911521,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725114,16303.00
01/13/2016 17:45,2,0.000,ALERT,209.90,296.96,59.965,1452725103,"201051344000585","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,316447.0,316447.0,16368,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725116,16304.00
01/13/2016 17:45,2,0.000,ALERT,209.67,297.26,60.012,1452725103,"201051344001230","219011344069620",0.00,-8.00,0,295.76,300.87,0.0,0.0,0.000,314667.2,314667.2,16417,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725118,16305.00
01/13/2016 17:45,2,0.000,ALERT,210.35,297.87,60.002,1452725103,"201051344000582","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,309633.1,309633.1,16364,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725119,16306.00
01/13/2016 17:45,2,0.000,ALERT,209.44,296.66,60.002,1452725103,"201051344000955","219011344069620",0.00,-8.00,0,295.16,300.27,0.0,0.0,0.000,318979.9,318979.9,16344,0,0,0,L,1122011218,0,119.97,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725121,16307.00
01/13/2016 17:45,2,0.000,ALERT,209.44,295.46,59.996,1452725103,"274151322000094","219011344069620",0.00,-8.50,0,293.36,297.87,0.0,0.0,0.000,477714.8,477714.8,5836,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725123,16308.00
01/13/2016 17:45,2,0.000,ALERT,210.80,299.37,59.928,1452725103,"201051344000579","219011344069620",0.00,-8.00,0,297.26,302.37,0.0,0.0,0.000,320371.0,320371.0,11729,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725125,16309.00
01/13/2016 17:45,2,0.000,ALERT,209.67,297.26,59.981,1452725103,"201051344000890","219011344069620",0.00,-7.00,0,295.76,301.47,0.0,0.0,0.000,317118.8,317118.8,16427,0,0,0,L,1122011218,0,120.65,119.52,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725127,16310.00
01/13/2016 17:45,2,0.000,ALERT,209.90,296.66,60.002,1452725103,"201051344000438","219011344069620",0.00,-8.50,0,295.46,300.57,0.0,0.0,0.000,318914.8,318914.8,16376,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725128,16311.00
01/13/2016 17:45,2,0.000,ALERT,210.12,296.36,60.018,1452725103,"201051344000417","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,312987.6,312987.6,16443,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725131,16312.00
01/13/2016 17:45,2,0.000,ALERT,209.67,296.96,59.975,1452725103,"274151322000083","219011344069620",0.00,-7.00,0,294.56,299.07,0.0,0.0,0.000,588024.2,588024.2,5592,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725132,16313.00
01/13/2016 17:45,2,0.000,ALERT,210.35,296.36,60.012,1452725103,"274151322000076","219011344069620",0.00,-8.00,0,293.66,299.37,0.0,0.0,0.000,624643.0,624643.0,5577,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725134,16314.00
01/13/2016 17:45,2,0.000,ALERT,210.57,299.37,60.018,1452725103,"201051344000868","219011344069620",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,304684.1,304684.1,11694,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725136,16315.00
01/13/2016 17:45,2,0.000,ALERT,209.44,297.26,60.007,1452725103,"274151322000095","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,617330.2,617330.2,5605,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725138,16316.00
01/13/2016 17:45,2,0.000,ALERT,210.57,298.47,60.012,1452725103,"201051344000988","219011344069620",0.00,-8.50,0,294.26,301.47,0.0,0.0,0.000,304676.2,304676.2,11737,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725140,16317.00
01/13/2016 17:45,2,0.000,ALERT,209.44,296.06,59.991,1452725103,"201051344001025","219011344069620",0.00,-9.00,0,294.86,300.87,0.0,0.0,0.000,317040.9,317040.9,16357,0,0,0,L,1122011218,0,120.20,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725141,16318.00
01/13/2016 17:45,2,0.000,ALERT,210.57,298.77,60.007,1452725103,"201051344000458","219011344069620",0.00,-6.50,0,296.66,302.68,0.0,0.0,0.000,314767.4,314767.4,11734,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725143,16319.00
01/13/2016 17:45,2,0.000,ALERT,211.03,298.47,59.954,1452725103,"201051344000853","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,312075.7,312075.7,11698,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725145,16320.00
01/13/2016 17:45,2,0.000,ALERT,210.12,296.66,59.975,1452725103,"201051344000685","219011344069620",0.00,-8.50,0,295.16,300.57,0.0,0.0,0.000,318331.1,318331.1,16405,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725147,16321.00
01/13/2016 17:45,2,0.000,ALERT,210.80,297.57,59.965,1452725103,"201051344000917","219011344069620",0.00,-6.50,0,294.26,299.97,0.0,0.0,0.000,316041.8,316041.8,16402,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725149,16322.00
01/13/2016 17:45,2,0.000,ALERT,211.03,298.47,59.970,1452725103,"201051344001145","219011344069620",0.00,-8.50,0,295.76,300.87,0.0,0.0,0.000,319264.3,319264.3,16396,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725150,16323.00
01/13/2016 17:45,2,0.000,ALERT,210.80,297.26,60.002,1452725103,"201051344000651","219011344069620",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,313414.7,313414.7,16385,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725152,16324.00
01/13/2016 17:45,2,0.000,ALERT,209.44,296.96,59.991,1452725103,"274151322000088","219011344069620",0.00,-5.50,0,293.66,298.47,0.0,0.0,0.000,570913.9,570913.9,5496,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725154,16325.00
01/13/2016 17:45,2,0.000,ALERT,210.57,296.36,59.996,1452725103,"274151322000068","219011344069620",0.00,-6.50,0,293.66,297.87,0.0,0.0,0.000,478002.7,478002.7,5827,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725156,16326.00
01/13/2016 17:45,2,0.000,ALERT,210.35,298.17,60.002,1452725103,"201051344001135","219011344069620",0.00,-8.50,0,295.46,300.87,0.0,0.0,0.000,309881.3,309881.3,16363,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725158,16327.00
01/13/2016 17:45,2,0.000,ALERT,211.03,299.67,59.991,1452725103,"201051344000594","219011344069620",0.00,-8.50,0,296.36,302.07,0.0,0.0,0.000,315784.7,315784.7,11746,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725160,16328.00
01/13/2016 17:45,2,0.000,ALERT,210.80,297.87,59.965,1452725103,"201051344001203","219011344069620",0.00,-9.00,0,295.16,301.77,0.0,0.0,0.000,316356.4,316356.4,16378,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725162,16329.00
01/13/2016 17:45,2,0.000,ALERT,209.67,297.26,60.007,1452725103,"274151322000054","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,583266.2,583266.2,5506,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725164,16330.00
01/13/2016 17:45,2,0.000,ALERT,211.25,298.47,59.996,1452725103,"201051344000867","219011344069620",0.00,-7.00,0,295.76,302.07,0.0,0.0,0.000,305020.0,305020.0,11731,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725165,16331.00
01/13/2016 17:45,2,0.000,ALERT,210.57,297.87,59.975,1452725103,"201051344001093","219011344069620",0.00,-7.00,0,295.16,299.97,0.0,0.0,0.000,314847.2,314847.2,16379,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725167,16332.00
01/13/2016 17:45,2,0.000,ALERT,211.03,299.37,59.981,1452725103,"201051344000900","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,318377.3,318377.3,11666,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725169,16333.00
01/13/2016 17:45,2,0.000,ALERT,211.25,298.17,60.034,1452725103,"201051344000648","219011344069620",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,312012.0,312012.0,11708,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725171,16334.00
01/13/2016 17:45,2,0.000,ALERT,211.03,299.67,59.991,1452725103,"201051344000569","219011344069620",0.00,-8.50,0,297.26,302.68,0.0,0.0,0.000,320026.9,320026.9,11638,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725172,16335.00
01/13/2016 17:45,2,0.000,ALERT,211.25,299.37,59.986,1452725103,"201051344000983","219011344069620",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,314889.8,314889.8,11685,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725174,16336.00
01/13/2016 17:45,2,0.000,ALERT,211.25,299.37,59.975,1452725103,"201051344001158","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,309925.1,309925.1,11761,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725176,16337.00
01/13/2016 17:45,2,0.000,ALERT,211.70,299.67,59.970,1452725103,"201051344000576","219011344069620",0.00,-8.50,0,296.66,302.37,0.0,0.0,0.000,313032.7,313032.7,11663,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452725178,16338.00
01/13/2016 17:45,2,0.000,ALERT,209.90,295.76,59.981,1452725103,"274151322000087","219011344069620",0.00,-3.50,0,293.06,297.87,0.0,0.0,0.000,558386.4,558386.4,5538,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452725180,16339.00
01/13/2016 18:00,2,0.000,ALERT,211.70,299.07,59.996,1452726003,"201051344000645","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,313287.0,313287.0,11685,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726005,16340.00
01/13/2016 18:00,2,0.000,ALERT,210.12,296.96,59.981,1452726003,"274151322000085","219011344069620",0.00,-5.00,0,294.26,298.17,0.0,0.0,0.000,585919.0,585919.0,5526,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726007,16341.00
01/13/2016 18:00,2,0.000,ALERT,211.70,299.07,60.023,1452726003,"201051344000633","219011344069620",0.00,-8.50,0,294.86,300.57,0.0,0.0,0.000,305757.7,305757.7,11763,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726009,16342.00
01/13/2016 18:00,2,0.000,ALERT,211.25,299.37,60.018,1452726003,"201051344000469","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,307191.5,307191.5,11735,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726010,16343.00
01/13/2016 18:00,2,0.000,ALERT,210.35,298.17,59.965,1452726003,"201051344000646","219011344069620",0.00,-9.00,0,293.66,299.97,0.0,0.0,0.000,311532.8,311532.8,16375,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726012,16344.00
01/13/2016 18:00,2,0.000,ALERT,209.67,297.57,59.981,1452726003,"274151322000052","219011344069620",0.00,-8.00,0,294.26,298.77,0.0,0.0,0.000,593714.8,593714.8,5563,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726014,16345.00
01/13/2016 18:00,2,0.000,ALERT,210.80,298.77,59.991,1452726003,"201051344000585","219011344069620",0.00,-8.00,0,293.96,300.27,0.0,0.0,0.000,316447.0,316447.0,16370,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726016,16346.00
01/13/2016 18:00,2,0.000,ALERT,210.80,298.77,59.981,1452726003,"201051344001230","219011344069620",0.00,-8.00,0,294.56,300.27,0.0,0.0,0.000,314667.2,314667.2,16419,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726017,16347.00
01/13/2016 18:00,2,0.000,ALERT,211.25,299.37,60.012,1452726003,"201051344000582","219011344069620",0.00,-10.00,0,295.46,300.87,0.0,0.0,0.000,309633.1,309633.1,16366,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726019,16348.00
01/13/2016 18:00,2,0.000,ALERT,210.35,298.17,60.002,1452726003,"201051344000955","219011344069620",0.00,-8.50,0,293.96,299.67,0.0,0.0,0.000,318979.9,318979.9,16346,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726021,16349.00
01/13/2016 18:00,2,0.000,ALERT,209.90,296.06,60.012,1452726003,"274151322000094","219011344069620",0.00,-8.50,0,293.96,297.57,0.0,0.0,0.000,477714.8,477714.8,5838,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726023,16350.00
01/13/2016 18:00,2,0.000,ALERT,211.25,299.97,60.018,1452726003,"201051344000579","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,320371.0,320371.0,11731,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726025,16351.00
01/13/2016 18:00,2,0.000,ALERT,210.80,298.77,59.986,1452726003,"201051344000890","219011344069620",0.00,-8.00,0,294.56,300.87,0.0,0.0,0.000,317118.8,317118.8,16429,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726026,16352.00
01/13/2016 18:00,2,0.000,ALERT,210.80,298.17,59.996,1452726003,"201051344000438","219011344069620",0.00,-9.00,0,294.26,300.27,0.0,0.0,0.000,318914.8,318914.8,16378,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726028,16353.00
01/13/2016 18:00,2,0.000,ALERT,211.03,297.87,60.012,1452726003,"201051344000417","219011344069620",0.00,-8.50,0,293.96,299.37,0.0,0.0,0.000,312987.6,312987.6,16445,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726030,16354.00
01/13/2016 18:00,2,0.000,ALERT,210.12,297.26,60.028,1452726003,"274151322000083","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,588024.2,588024.2,5594,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726032,16355.00
01/13/2016 18:00,2,0.000,ALERT,210.80,297.57,60.028,1452726003,"274151322000076","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,624643.0,624643.0,5579,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726034,16356.00
