ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 18:00,2,0.000,ALERT,211.03,299.97,60.028,1452726003,"201051344000868","219011344069620",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,304684.1,304684.1,11696,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726036,16357.00
01/13/2016 18:00,2,0.000,ALERT,210.12,298.17,60.002,1452726003,"274151322000095","219011344069620",0.00,-8.50,0,295.76,299.37,0.0,0.0,0.000,617330.2,617330.2,5607,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726037,16358.00
01/13/2016 18:00,2,0.000,ALERT,211.03,299.07,59.991,1452726003,"201051344000988","219011344069620",0.00,-8.00,0,293.96,300.57,0.0,0.0,0.000,304676.2,304676.2,11739,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726039,16359.00
01/13/2016 18:00,2,0.000,ALERT,210.80,297.87,59.996,1452726003,"201051344001025","219011344069620",0.00,-9.00,0,293.66,300.57,0.0,0.0,0.000,317040.9,317040.9,16359,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726041,16360.00
01/13/2016 18:00,2,0.000,ALERT,211.03,299.37,59.986,1452726003,"201051344000458","219011344069620",0.00,-6.50,0,296.66,301.77,0.0,0.0,0.000,314767.4,314767.4,11736,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726043,16361.00
01/13/2016 18:00,2,0.000,ALERT,211.70,299.07,59.996,1452726003,"201051344000853","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,312075.7,312075.7,11700,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726045,16362.00
01/13/2016 18:00,2,0.000,ALERT,211.25,298.77,59.970,1452726003,"201051344000685","219011344069620",0.00,-8.50,0,294.26,300.27,0.0,0.0,0.000,318331.1,318331.1,16407,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726046,16363.00
01/13/2016 18:00,2,0.000,ALERT,211.03,298.17,60.012,1452726003,"201051344000917","219011344069620",0.00,-7.00,0,294.56,299.67,0.0,0.0,0.000,316041.8,316041.8,16404,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726048,16364.00
01/13/2016 18:00,2,0.000,ALERT,211.03,298.77,60.034,1452726003,"201051344001145","219011344069620",0.00,-8.50,0,296.06,300.87,0.0,0.0,0.000,319264.3,319264.3,16398,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726050,16365.00
01/13/2016 18:00,2,0.000,ALERT,211.03,298.17,60.023,1452726003,"201051344000651","219011344069620",0.00,-10.00,0,295.16,299.67,0.0,0.0,0.000,313414.7,313414.7,16387,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726052,16366.00
01/13/2016 18:00,2,0.000,ALERT,209.90,296.96,60.018,1452726003,"274151322000088","219011344069620",0.00,-5.50,0,294.56,298.17,0.0,0.0,0.000,570913.9,570913.9,5498,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726053,16367.00
01/13/2016 18:00,2,0.000,ALERT,210.80,296.06,59.975,1452726003,"274151322000068","219011344069620",0.00,-6.50,0,294.56,297.57,0.0,0.0,0.000,478002.7,478002.7,5829,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726055,16368.00
01/13/2016 18:00,2,0.000,ALERT,210.57,298.47,59.991,1452726003,"201051344001135","219011344069620",0.00,-8.50,0,295.76,300.57,0.0,0.0,0.000,309881.3,309881.3,16365,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726057,16369.00
01/13/2016 18:00,2,0.000,ALERT,210.80,299.67,60.023,1452726003,"201051344000594","219011344069620",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,315784.7,315784.7,11748,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726059,16370.00
01/13/2016 18:00,2,0.000,ALERT,210.80,298.17,60.023,1452726003,"201051344001203","219011344069620",0.00,-9.00,0,295.46,301.77,0.0,0.0,0.000,316356.4,316356.4,16380,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726061,16371.00
01/13/2016 18:00,2,0.000,ALERT,209.90,296.96,60.023,1452726003,"274151322000054","219011344069620",0.00,-6.00,0,295.16,298.77,0.0,0.0,0.000,583266.2,583266.2,5508,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726062,16372.00
01/13/2016 18:00,2,0.000,ALERT,211.48,298.77,60.034,1452726003,"201051344000867","219011344069620",0.00,-7.00,0,296.36,301.47,0.0,0.0,0.000,305020.0,305020.0,11733,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726064,16373.00
01/13/2016 18:00,2,0.000,ALERT,210.80,298.47,60.018,1452726003,"201051344001093","219011344069620",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,314847.2,314847.2,16381,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726066,16374.00
01/13/2016 18:00,2,0.000,ALERT,211.03,299.67,60.012,1452726003,"201051344000900","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,318377.3,318377.3,11668,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726068,16375.00
01/13/2016 18:00,2,0.000,ALERT,211.48,299.07,60.012,1452726003,"201051344000648","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,312012.0,312012.0,11710,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726070,16376.00
01/13/2016 18:00,2,0.000,ALERT,211.25,300.27,59.970,1452726003,"201051344000569","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,320026.9,320026.9,11640,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726071,16377.00
01/13/2016 18:00,2,0.000,ALERT,211.25,299.67,60.039,1452726003,"201051344000983","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,314889.8,314889.8,11687,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726073,16378.00
01/13/2016 18:00,2,0.000,ALERT,211.48,299.67,60.023,1452726003,"201051344001158","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,309925.1,309925.1,11763,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726075,16379.00
01/13/2016 18:00,2,0.000,ALERT,211.70,299.97,60.044,1452726003,"201051344000576","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,313032.7,313032.7,11665,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726077,16380.00
01/13/2016 18:00,2,0.000,ALERT,210.12,296.36,60.039,1452726003,"274151322000087","219011344069620",0.00,-3.50,0,293.96,297.57,0.0,0.0,0.000,558386.4,558386.4,5540,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726079,16381.00
01/13/2016 18:15,2,0.000,ALERT,211.70,299.37,59.938,1452726903,"201051344000645","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,313287.0,313287.0,11687,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726905,16382.00
01/13/2016 18:15,2,0.000,ALERT,209.90,296.36,59.938,1452726903,"274151322000085","219011344069620",0.00,-5.50,0,294.56,298.77,0.0,0.0,0.000,585919.0,585919.0,5528,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726907,16383.00
01/13/2016 18:15,2,0.000,ALERT,211.93,299.07,59.965,1452726903,"201051344000633","219011344069620",0.00,-8.50,0,295.16,300.87,0.0,0.0,0.000,305757.7,305757.7,11765,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726909,16384.00
01/13/2016 18:15,2,0.000,ALERT,211.25,299.07,59.959,1452726903,"201051344000469","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,307191.5,307191.5,11737,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726911,16385.00
01/13/2016 18:15,2,0.000,ALERT,210.57,298.47,59.949,1452726903,"201051344000646","219011344069620",0.00,-9.00,0,295.46,305.68,0.0,0.0,0.000,311532.8,311532.8,16377,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726912,16386.00
01/13/2016 18:15,2,0.000,ALERT,209.44,296.36,59.938,1452726903,"274151322000052","219011344069620",0.00,-8.50,0,294.56,299.07,0.0,0.0,0.000,593714.8,593714.8,5565,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726914,16387.00
01/13/2016 18:15,2,0.000,ALERT,211.03,298.77,59.949,1452726903,"201051344000585","219011344069620",0.00,-8.00,0,295.76,305.38,0.0,0.0,0.000,316447.0,316447.0,16372,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726916,16388.00
01/13/2016 18:15,2,0.000,ALERT,210.57,298.47,59.949,1452726903,"201051344001230","219011344069620",0.00,-8.50,0,296.36,306.58,0.0,0.0,0.000,314667.2,314667.2,16421,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726918,16389.00
01/13/2016 18:15,2,0.000,ALERT,211.25,299.37,59.991,1452726903,"201051344000582","219011344069620",0.00,-10.00,0,296.96,306.58,0.0,0.0,0.000,309633.1,309633.1,16368,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726920,16390.00
01/13/2016 18:15,2,0.000,ALERT,210.35,298.17,59.917,1452726903,"201051344000955","219011344069620",0.00,-8.50,0,295.76,305.68,0.0,0.0,0.000,318979.9,318979.9,16348,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726921,16391.00
01/13/2016 18:15,2,0.000,ALERT,209.90,296.06,59.981,1452726903,"274151322000094","219011344069620",0.00,-9.00,0,294.26,297.87,0.0,0.0,0.000,477714.8,477714.8,5840,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726923,16392.00
01/13/2016 18:15,2,0.000,ALERT,211.25,299.97,59.928,1452726903,"201051344000579","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,320371.0,320371.0,11733,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726925,16393.00
01/13/2016 18:15,2,0.000,ALERT,210.57,298.77,59.949,1452726903,"201051344000890","219011344069620",0.00,-8.00,0,296.36,307.18,0.0,0.0,0.000,317118.8,317118.8,16431,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726927,16394.00
01/13/2016 18:15,2,0.000,ALERT,210.80,298.17,59.965,1452726903,"201051344000438","219011344069620",0.00,-9.00,0,296.06,306.28,0.0,0.0,0.000,318914.8,318914.8,16380,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726928,16395.00
01/13/2016 18:15,2,0.000,ALERT,211.03,297.87,59.959,1452726903,"201051344000417","219011344069620",0.00,-8.50,0,295.46,305.38,0.0,0.0,0.000,312987.6,312987.6,16447,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726930,16396.00
01/13/2016 18:15,2,0.000,ALERT,209.90,297.26,59.922,1452726903,"274151322000083","219011344069620",0.00,-8.00,0,295.16,299.07,0.0,0.0,0.000,588024.2,588024.2,5596,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726932,16397.00
01/13/2016 18:15,2,0.000,ALERT,210.57,296.36,59.959,1452726903,"274151322000076","219011344069620",0.00,-8.50,0,294.56,299.37,0.0,0.0,0.000,624643.0,624643.0,5581,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726934,16398.00
01/13/2016 18:15,2,0.000,ALERT,211.25,299.97,59.959,1452726903,"201051344000868","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,304684.1,304684.1,11698,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726936,16399.00
01/13/2016 18:15,2,0.000,ALERT,209.90,297.57,59.949,1452726903,"274151322000095","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,617330.2,617330.2,5609,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726938,16400.00
01/13/2016 18:15,2,0.000,ALERT,211.03,298.77,59.959,1452726903,"201051344000988","219011344069620",0.00,-8.00,0,294.26,300.87,0.0,0.0,0.000,304676.2,304676.2,11741,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726940,16401.00
01/13/2016 18:15,2,0.000,ALERT,210.80,297.87,59.959,1452726903,"201051344001025","219011344069620",0.00,-10.00,0,295.76,306.28,0.0,0.0,0.000,317040.9,317040.9,16361,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726941,16402.00
01/13/2016 18:15,2,0.000,ALERT,211.25,299.37,59.959,1452726903,"201051344000458","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,314767.4,314767.4,11738,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726943,16403.00
01/13/2016 18:15,2,0.000,ALERT,211.70,299.07,59.965,1452726903,"201051344000853","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,312075.7,312075.7,11702,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726945,16404.00
01/13/2016 18:15,2,0.000,ALERT,211.03,298.17,59.959,1452726903,"201051344000685","219011344069620",0.00,-8.50,0,296.06,305.98,0.0,0.0,0.000,318331.1,318331.1,16409,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726947,16405.00
01/13/2016 18:15,2,0.000,ALERT,211.03,297.87,59.981,1452726903,"201051344000917","219011344069620",0.00,-7.00,0,294.86,304.78,0.0,0.0,0.000,316041.8,316041.8,16406,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726948,16406.00
01/13/2016 18:15,2,0.000,ALERT,211.25,298.77,59.981,1452726903,"201051344001145","219011344069620",0.00,-8.50,0,296.36,306.88,0.0,0.0,0.000,319264.3,319264.3,16400,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726950,16407.00
01/13/2016 18:15,2,0.000,ALERT,210.80,297.57,59.970,1452726903,"201051344000651","219011344069620",0.00,-10.00,0,296.06,305.38,0.0,0.0,0.000,313414.7,313414.7,16389,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726952,16408.00
01/13/2016 18:15,2,0.000,ALERT,209.44,296.06,59.959,1452726903,"274151322000088","219011344069620",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,570913.9,570913.9,5500,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726954,16409.00
01/13/2016 18:15,2,0.000,ALERT,210.57,295.76,59.933,1452726903,"274151322000068","219011344069620",0.00,-7.00,0,293.96,297.87,0.0,0.0,0.000,478002.7,478002.7,5831,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726956,16410.00
01/13/2016 18:15,2,0.000,ALERT,210.35,298.17,59.954,1452726903,"201051344001135","219011344069620",0.00,-8.50,0,296.36,306.28,0.0,0.0,0.000,309881.3,309881.3,16367,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726958,16411.00
01/13/2016 18:15,2,0.000,ALERT,210.80,299.37,59.933,1452726903,"201051344000594","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,315784.7,315784.7,11750,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726959,16412.00
01/13/2016 18:15,2,0.000,ALERT,210.80,297.87,59.965,1452726903,"201051344001203","219011344069620",0.00,-9.00,0,296.06,307.18,0.0,0.0,0.000,316356.4,316356.4,16382,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726961,16413.00
01/13/2016 18:15,2,0.000,ALERT,209.90,296.96,59.981,1452726903,"274151322000054","219011344069620",0.00,-6.50,0,294.86,299.07,0.0,0.0,0.000,583266.2,583266.2,5510,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726963,16414.00
01/13/2016 18:15,2,0.000,ALERT,211.48,298.77,59.959,1452726903,"201051344000867","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,305020.0,305020.0,11735,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726965,16415.00
01/13/2016 18:15,2,0.000,ALERT,210.57,297.87,59.917,1452726903,"201051344001093","219011344069620",0.00,-7.00,0,296.06,305.38,0.0,0.0,0.000,314847.2,314847.2,16383,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726966,16416.00
01/13/2016 18:15,2,0.000,ALERT,211.03,299.07,59.959,1452726903,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,318377.3,318377.3,11670,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726968,16417.00
01/13/2016 18:15,2,0.000,ALERT,211.25,298.47,59.965,1452726903,"201051344000648","219011344069620",0.00,-10.00,0,296.66,301.47,0.0,0.0,0.000,312012.0,312012.0,11712,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726970,16418.00
01/13/2016 18:15,2,0.000,ALERT,211.25,299.97,59.975,1452726903,"201051344000569","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,320026.9,320026.9,11642,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726972,16419.00
01/13/2016 18:15,2,0.000,ALERT,211.25,299.07,59.959,1452726903,"201051344000983","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,314889.8,314889.8,11689,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726974,16420.00
01/13/2016 18:15,2,0.000,ALERT,211.48,299.07,59.965,1452726903,"201051344001158","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,309925.1,309925.1,11765,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452726975,16421.00
01/13/2016 18:15,2,0.000,ALERT,211.70,299.67,59.965,1452726903,"201051344000576","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,313032.7,313032.7,11667,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726977,16422.00
01/13/2016 18:15,2,0.000,ALERT,209.90,295.46,59.965,1452726903,"274151322000087","219011344069620",0.00,-4.00,0,293.66,297.87,0.0,0.0,0.000,558386.4,558386.4,5542,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452726979,16423.00
01/13/2016 18:30,2,0.000,ALERT,211.48,299.07,59.991,1452727803,"201051344000645","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,313287.0,313287.0,11689,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727805,16424.00
01/13/2016 18:30,2,0.000,ALERT,210.12,296.66,59.986,1452727803,"274151322000085","219011344069620",0.00,-5.50,0,294.56,298.47,0.0,0.0,0.000,585919.0,585919.0,5530,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727807,16425.00
01/13/2016 18:30,2,0.000,ALERT,211.70,298.77,60.007,1452727803,"201051344000633","219011344069620",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,305757.7,305757.7,11767,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727808,16426.00
01/13/2016 18:30,2,0.000,ALERT,211.03,299.07,59.991,1452727803,"201051344000469","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,307191.5,307191.5,11739,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727810,16427.00
01/13/2016 18:30,2,0.000,ALERT,210.35,298.17,59.991,1452727803,"201051344000646","219011344069620",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,311532.8,311532.8,16379,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727812,16428.00
01/13/2016 18:30,2,0.000,ALERT,209.90,296.66,60.018,1452727803,"274151322000052","219011344069620",0.00,-8.50,0,294.56,298.77,0.0,0.0,0.000,593714.8,593714.8,5567,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727814,16429.00
01/13/2016 18:30,2,0.000,ALERT,210.57,298.17,59.954,1452727803,"201051344000585","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,316447.0,316447.0,16374,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727816,16430.00
01/13/2016 18:30,2,0.000,ALERT,210.57,298.17,59.986,1452727803,"201051344001230","219011344069620",0.00,-8.50,0,296.96,300.27,0.0,0.0,0.000,314667.2,314667.2,16423,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727818,16431.00
01/13/2016 18:30,2,0.000,ALERT,211.03,299.07,59.986,1452727803,"201051344000582","219011344069620",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,309633.1,309633.1,16370,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727819,16432.00
01/13/2016 18:30,2,0.000,ALERT,209.90,297.87,59.996,1452727803,"201051344000955","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,318979.9,318979.9,16350,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727821,16433.00
01/13/2016 18:30,2,0.000,ALERT,210.12,295.76,59.981,1452727803,"274151322000094","219011344069620",0.00,-9.00,0,294.26,297.57,0.0,0.0,0.000,477714.8,477714.8,5842,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727823,16434.00
01/13/2016 18:30,2,0.000,ALERT,211.03,299.67,59.986,1452727803,"201051344000579","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,320371.0,320371.0,11735,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727825,16435.00
01/13/2016 18:30,2,0.000,ALERT,210.35,298.47,59.981,1452727803,"201051344000890","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,317118.8,317118.8,16433,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727827,16436.00
01/13/2016 18:30,2,0.000,ALERT,210.57,297.87,59.986,1452727803,"201051344000438","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,318914.8,318914.8,16382,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727828,16437.00
01/13/2016 18:30,2,0.000,ALERT,210.80,297.57,59.975,1452727803,"201051344000417","219011344069620",0.00,-8.50,0,295.46,299.37,0.0,0.0,0.000,312987.6,312987.6,16449,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727830,16438.00
01/13/2016 18:30,2,0.000,ALERT,210.35,296.66,60.028,1452727803,"274151322000083","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,588024.2,588024.2,5598,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727832,16439.00
01/13/2016 18:30,2,0.000,ALERT,210.80,296.36,59.975,1452727803,"274151322000076","219011344069620",0.00,-8.50,0,294.86,299.07,0.0,0.0,0.000,624643.0,624643.0,5583,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727834,16440.00
01/13/2016 18:30,2,0.000,ALERT,211.03,299.67,59.991,1452727803,"201051344000868","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,304684.1,304684.1,11700,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727836,16441.00
01/13/2016 18:30,2,0.000,ALERT,210.12,297.26,59.975,1452727803,"274151322000095","219011344069620",0.00,-9.00,0,296.06,299.37,0.0,0.0,0.000,617330.2,617330.2,5611,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727838,16442.00
01/13/2016 18:30,2,0.000,ALERT,210.80,298.77,59.938,1452727803,"201051344000988","219011344069620",0.00,-8.50,0,294.56,300.57,0.0,0.0,0.000,304676.2,304676.2,11743,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727839,16443.00
01/13/2016 18:30,2,0.000,ALERT,210.35,297.57,59.986,1452727803,"201051344001025","219011344069620",0.00,-9.00,0,295.76,300.57,0.0,0.0,0.000,317040.9,317040.9,16363,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727841,16444.00
01/13/2016 18:30,2,0.000,ALERT,211.03,299.37,59.986,1452727803,"201051344000458","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,314767.4,314767.4,11740,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727843,16445.00
01/13/2016 18:30,2,0.000,ALERT,211.70,299.07,60.023,1452727803,"201051344000853","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,312075.7,312075.7,11704,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727845,16446.00
01/13/2016 18:30,2,0.000,ALERT,211.03,298.17,59.986,1452727803,"201051344000685","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,318331.1,318331.1,16411,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727847,16447.00
01/13/2016 18:30,2,0.000,ALERT,210.80,297.57,59.991,1452727803,"201051344000917","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,316041.8,316041.8,16408,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727849,16448.00
01/13/2016 18:30,2,0.000,ALERT,211.03,298.47,59.981,1452727803,"201051344001145","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,319264.3,319264.3,16402,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727850,16449.00
01/13/2016 18:30,2,0.000,ALERT,210.80,297.57,60.012,1452727803,"201051344000651","219011344069620",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,313414.7,313414.7,16391,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727852,16450.00
01/13/2016 18:30,2,0.000,ALERT,209.67,295.76,59.986,1452727803,"274151322000088","219011344069620",0.00,-6.00,0,294.26,298.17,0.0,0.0,0.000,570913.9,570913.9,5502,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727854,16451.00
01/13/2016 18:30,2,0.000,ALERT,210.80,296.06,59.986,1452727803,"274151322000068","219011344069620",0.00,-7.00,0,293.96,297.57,0.0,0.0,0.000,478002.7,478002.7,5833,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727856,16452.00
01/13/2016 18:30,2,0.000,ALERT,210.35,298.47,60.012,1452727803,"201051344001135","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,309881.3,309881.3,16369,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727858,16453.00
01/13/2016 18:30,2,0.000,ALERT,210.80,299.37,59.986,1452727803,"201051344000594","219011344069620",0.00,-8.50,0,296.66,301.17,0.0,0.0,0.000,315784.7,315784.7,11752,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727859,16454.00
01/13/2016 18:30,2,0.000,ALERT,210.57,297.87,60.028,1452727803,"201051344001203","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,316356.4,316356.4,16384,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727861,16455.00
01/13/2016 18:30,2,0.000,ALERT,209.90,297.26,59.991,1452727803,"274151322000054","219011344069620",0.00,-6.50,0,294.56,298.77,0.0,0.0,0.000,583266.2,583266.2,5512,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727863,16456.00
01/13/2016 18:30,2,0.000,ALERT,211.25,298.77,59.991,1452727803,"201051344000867","219011344069620",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,305020.0,305020.0,11737,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727865,16457.00
01/13/2016 18:30,2,0.000,ALERT,210.57,298.17,60.023,1452727803,"201051344001093","219011344069620",0.00,-6.50,0,296.06,299.97,0.0,0.0,0.000,314847.2,314847.2,16385,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727866,16458.00
01/13/2016 18:30,2,0.000,ALERT,211.03,299.07,59.991,1452727803,"201051344000900","219011344069620",0.00,-9.00,0,296.66,300.87,0.0,0.0,0.000,318377.3,318377.3,11672,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727869,16459.00
01/13/2016 18:30,2,0.000,ALERT,211.25,297.87,59.949,1452727803,"201051344000648","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,312012.0,312012.0,11714,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727871,16460.00
01/13/2016 18:30,2,0.000,ALERT,211.25,299.37,59.986,1452727803,"201051344000569","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,320026.9,320026.9,11644,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727872,16461.00
01/13/2016 18:30,2,0.000,ALERT,211.03,299.07,59.991,1452727803,"201051344000983","219011344069620",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,314889.8,314889.8,11691,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452727874,16462.00
01/13/2016 18:30,2,0.000,ALERT,211.25,299.07,59.986,1452727803,"201051344001158","219011344069620",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,309925.1,309925.1,11767,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727876,16463.00
01/13/2016 18:30,2,0.000,ALERT,211.48,299.37,59.996,1452727803,"201051344000576","219011344069620",0.00,-9.00,0,297.26,301.17,0.0,0.0,0.000,313032.7,313032.7,11669,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727878,16464.00
01/13/2016 18:30,2,0.000,ALERT,209.90,295.16,59.959,1452727803,"274151322000087","219011344069620",0.00,-4.00,0,293.66,297.57,0.0,0.0,0.000,558386.4,558386.4,5544,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452727880,16465.00
01/13/2016 18:45,2,0.000,ALERT,211.25,298.17,60.034,1452728703,"201051344000645","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,313287.0,313287.0,11691,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728705,16466.00
01/13/2016 18:45,2,0.000,ALERT,210.12,296.36,59.986,1452728703,"274151322000085","219011344069620",0.00,-6.00,0,294.26,298.47,0.0,0.0,0.000,585919.0,585919.0,5532,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728707,16467.00
01/13/2016 18:45,2,0.000,ALERT,211.48,298.17,59.944,1452728703,"201051344000633","219011344069620",0.00,-9.00,0,295.16,301.17,0.0,0.0,0.000,305757.7,305757.7,11769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728708,16468.00
01/13/2016 18:45,2,0.000,ALERT,211.03,298.47,59.944,1452728703,"201051344000469","219011344069620",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,307191.5,307191.5,11741,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728710,16469.00
01/13/2016 18:45,2,0.000,ALERT,210.35,298.17,59.965,1452728703,"201051344000646","219011344069620",0.00,-9.00,0,295.76,299.67,0.0,0.0,0.000,311532.8,311532.8,16381,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728712,16470.00
01/13/2016 18:45,2,0.000,ALERT,209.90,296.96,59.944,1452728703,"274151322000052","219011344069620",0.00,-8.50,0,293.96,298.77,0.0,0.0,0.000,593714.8,593714.8,5569,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728714,16471.00
01/13/2016 18:45,2,0.000,ALERT,210.80,298.47,59.975,1452728703,"201051344000585","219011344069620",0.00,-8.50,0,295.46,299.97,0.0,0.0,0.000,316447.0,316447.0,16376,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728716,16472.00
01/13/2016 18:45,2,0.000,ALERT,210.57,298.47,59.975,1452728703,"201051344001230","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,314667.2,314667.2,16425,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728717,16473.00
01/13/2016 18:45,2,0.000,ALERT,211.25,299.07,59.965,1452728703,"201051344000582","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,309633.1,309633.1,16372,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728719,16474.00
01/13/2016 18:45,2,0.000,ALERT,210.12,297.87,60.018,1452728703,"201051344000955","219011344069620",0.00,-8.50,0,296.06,299.67,0.0,0.0,0.000,318979.9,318979.9,16352,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728721,16475.00
01/13/2016 18:45,2,0.000,ALERT,210.12,295.76,59.965,1452728703,"274151322000094","219011344069620",0.00,-9.00,0,293.66,297.57,0.0,0.0,0.000,477714.8,477714.8,5844,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728723,16476.00
01/13/2016 18:45,2,0.000,ALERT,211.03,299.97,59.975,1452728703,"201051344000579","219011344069620",0.00,-8.00,0,297.87,302.07,0.0,0.0,0.000,320371.0,320371.0,11737,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728725,16477.00
01/13/2016 18:45,2,0.000,ALERT,210.57,298.77,59.970,1452728703,"201051344000890","219011344069620",0.00,-8.00,0,296.36,300.87,0.0,0.0,0.000,317118.8,317118.8,16435,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728726,16478.00
01/13/2016 18:45,2,0.000,ALERT,210.80,298.17,59.970,1452728703,"201051344000438","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,318914.8,318914.8,16384,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728728,16479.00
01/13/2016 18:45,2,0.000,ALERT,210.80,297.57,59.965,1452728703,"201051344000417","219011344069620",0.00,-8.50,0,295.46,299.07,0.0,0.0,0.000,312987.6,312987.6,16451,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728730,16480.00
01/13/2016 18:45,2,0.000,ALERT,210.12,296.96,59.965,1452728703,"274151322000083","219011344069620",0.00,-8.00,0,294.56,298.77,0.0,0.0,0.000,588024.2,588024.2,5600,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728732,16481.00
01/13/2016 18:45,2,0.000,ALERT,210.57,296.36,59.965,1452728703,"274151322000076","219011344069620",0.00,-8.50,0,294.26,298.77,0.0,0.0,0.000,624643.0,624643.0,5585,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728734,16482.00
01/13/2016 18:45,2,0.000,ALERT,210.80,299.67,59.954,1452728703,"201051344000868","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,304684.1,304684.1,11702,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728736,16483.00
01/13/2016 18:45,2,0.000,ALERT,210.12,297.57,59.954,1452728703,"274151322000095","219011344069620",0.00,-9.00,0,294.86,299.37,0.0,0.0,0.000,617330.2,617330.2,5613,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728737,16484.00
01/13/2016 18:45,2,0.000,ALERT,210.57,298.47,59.965,1452728703,"201051344000988","219011344069620",0.00,-8.50,0,294.56,300.87,0.0,0.0,0.000,304676.2,304676.2,11745,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728739,16485.00
01/13/2016 18:45,2,0.000,ALERT,210.35,297.26,59.975,1452728703,"201051344001025","219011344069620",0.00,-9.00,0,295.46,300.27,0.0,0.0,0.000,317040.9,317040.9,16365,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728741,16486.00
01/13/2016 18:45,2,0.000,ALERT,210.57,298.77,59.975,1452728703,"201051344000458","219011344069620",0.00,-6.50,0,297.26,302.07,0.0,0.0,0.000,314767.4,314767.4,11742,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728743,16487.00
01/13/2016 18:45,2,0.000,ALERT,211.48,298.77,59.986,1452728703,"201051344000853","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,312075.7,312075.7,11706,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728745,16488.00
01/13/2016 18:45,2,0.000,ALERT,210.80,297.87,59.938,1452728703,"201051344000685","219011344069620",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,318331.1,318331.1,16413,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728746,16489.00
01/13/2016 18:45,2,0.000,ALERT,210.57,297.57,59.938,1452728703,"201051344000917","219011344069620",0.00,-7.00,0,295.16,299.37,0.0,0.0,0.000,316041.8,316041.8,16410,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728748,16490.00
01/13/2016 18:45,2,0.000,ALERT,210.80,298.17,59.954,1452728703,"201051344001145","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,319264.3,319264.3,16404,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728750,16491.00
01/13/2016 18:45,2,0.000,ALERT,210.35,297.26,59.975,1452728703,"201051344000651","219011344069620",0.00,-10.00,0,295.76,299.37,0.0,0.0,0.000,313414.7,313414.7,16393,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728752,16492.00
01/13/2016 18:45,2,0.000,ALERT,209.67,296.06,59.970,1452728703,"274151322000088","219011344069620",0.00,-6.50,0,293.66,298.17,0.0,0.0,0.000,570913.9,570913.9,5504,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728754,16493.00
01/13/2016 18:45,2,0.000,ALERT,210.57,295.76,59.959,1452728703,"274151322000068","219011344069620",0.00,-7.00,0,293.36,297.57,0.0,0.0,0.000,478002.7,478002.7,5835,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728755,16494.00
01/13/2016 18:45,2,0.000,ALERT,210.12,298.17,59.991,1452728703,"201051344001135","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,309881.3,309881.3,16371,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728757,16495.00
01/13/2016 18:45,2,0.000,ALERT,210.57,299.37,59.975,1452728703,"201051344000594","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,315784.7,315784.7,11754,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728759,16496.00
01/13/2016 18:45,2,0.000,ALERT,210.57,297.57,59.975,1452728703,"201051344001203","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,316356.4,316356.4,16386,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728761,16497.00
01/13/2016 18:45,2,0.000,ALERT,209.90,296.36,59.965,1452728703,"274151322000054","219011344069620",0.00,-6.50,0,293.96,298.77,0.0,0.0,0.000,583266.2,583266.2,5514,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728762,16498.00
01/13/2016 18:45,2,0.000,ALERT,211.25,298.47,59.965,1452728703,"201051344000867","219011344069620",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,305020.0,305020.0,11739,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728764,16499.00
01/13/2016 18:45,2,0.000,ALERT,210.57,298.17,59.981,1452728703,"201051344001093","219011344069620",0.00,-7.00,0,296.06,299.67,0.0,0.0,0.000,314847.2,314847.2,16387,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452728766,16500.00
01/13/2016 18:45,2,0.000,ALERT,210.57,299.07,59.970,1452728703,"201051344000900","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,318377.3,318377.3,11674,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728768,16501.00
