ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 18:45,2,0.000,ALERT,211.25,298.47,59.938,1452728703,"201051344000648","219011344069620",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,312012.0,312012.0,11716,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728770,16502.00
01/13/2016 18:45,2,0.000,ALERT,210.80,299.37,59.975,1452728703,"201051344000569","219011344069620",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,320026.9,320026.9,11646,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728772,16503.00
01/13/2016 18:45,2,0.000,ALERT,211.03,299.07,59.970,1452728703,"201051344000983","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,314889.8,314889.8,11693,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728773,16504.00
01/13/2016 18:45,2,0.000,ALERT,211.25,299.37,59.970,1452728703,"201051344001158","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,309925.1,309925.1,11769,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728775,16505.00
01/13/2016 18:45,2,0.000,ALERT,211.48,299.67,59.986,1452728703,"201051344000576","219011344069620",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,313032.7,313032.7,11671,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728777,16506.00
01/13/2016 18:45,2,0.000,ALERT,210.12,295.46,59.944,1452728703,"274151322000087","219011344069620",0.00,-5.00,0,292.76,297.57,0.0,0.0,0.000,558386.4,558386.4,5546,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452728779,16507.00
01/13/2016 19:00,2,0.000,ALERT,212.16,299.37,59.986,1452729604,"201051344000645","219011344069620",0.00,-8.50,0,285.84,300.87,0.0,0.0,0.000,313287.0,313287.0,11693,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729606,16508.00
01/13/2016 19:00,2,0.000,ALERT,210.35,296.36,59.981,1452729604,"274151322000085","219011344069620",0.00,-6.00,0,283.74,300.57,0.0,0.0,0.000,585919.0,585919.0,5534,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729607,16509.00
01/13/2016 19:00,2,0.000,ALERT,212.16,299.07,59.981,1452729604,"201051344000633","219011344069620",0.00,-9.00,0,284.04,300.27,0.0,0.0,0.000,305757.7,305757.7,11771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729609,16510.00
01/13/2016 19:00,2,0.000,ALERT,211.70,299.67,59.991,1452729604,"201051344000469","219011344069620",0.00,-10.00,0,284.94,300.57,0.0,0.0,0.000,307191.5,307191.5,11743,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729611,16511.00
01/13/2016 19:00,2,0.000,ALERT,210.80,298.77,59.981,1452729604,"201051344000646","219011344069620",0.00,-9.00,0,284.94,300.27,0.0,0.0,0.000,311532.8,311532.8,16383,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729613,16512.00
01/13/2016 19:00,2,0.000,ALERT,210.12,295.76,60.007,1452729604,"274151322000052","219011344069620",0.00,-8.50,0,283.44,300.57,0.0,0.0,0.000,593714.8,593714.8,5571,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729615,16513.00
01/13/2016 19:00,2,0.000,ALERT,211.25,299.37,60.007,1452729604,"201051344000585","219011344069620",0.00,-8.00,0,284.64,300.27,0.0,0.0,0.000,316447.0,316447.0,16378,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729616,16514.00
01/13/2016 19:00,2,0.000,ALERT,211.03,299.07,59.991,1452729604,"201051344001230","219011344069620",0.00,-8.50,0,285.54,300.87,0.0,0.0,0.000,314667.2,314667.2,16427,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729618,16515.00
01/13/2016 19:00,2,0.000,ALERT,211.03,299.37,59.986,1452729604,"201051344000582","219011344069620",0.00,-10.00,0,286.14,301.47,0.0,0.0,0.000,309633.1,309633.1,16374,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729620,16516.00
01/13/2016 19:00,2,0.000,ALERT,210.57,298.77,59.975,1452729604,"201051344000955","219011344069620",0.00,-8.50,0,284.94,300.57,0.0,0.0,0.000,318979.9,318979.9,16354,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729622,16517.00
01/13/2016 19:00,2,0.000,ALERT,210.12,295.46,59.981,1452729604,"274151322000094","219011344069620",0.00,-9.00,0,283.14,299.67,0.0,0.0,0.000,477714.8,477714.8,5846,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729624,16518.00
01/13/2016 19:00,2,0.000,ALERT,211.25,299.67,59.991,1452729604,"201051344000579","219011344069620",0.00,-8.50,0,286.44,301.47,0.0,0.0,0.000,320371.0,320371.0,11739,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729626,16519.00
01/13/2016 19:00,2,0.000,ALERT,210.80,299.07,59.986,1452729604,"201051344000890","219011344069620",0.00,-8.00,0,285.84,301.77,0.0,0.0,0.000,317118.8,317118.8,16437,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729627,16520.00
01/13/2016 19:00,2,0.000,ALERT,211.03,298.77,59.938,1452729604,"201051344000438","219011344069620",0.00,-9.00,0,285.24,300.87,0.0,0.0,0.000,318914.8,318914.8,16386,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729629,16521.00
01/13/2016 19:00,2,0.000,ALERT,211.25,298.17,59.981,1452729604,"201051344000417","219011344069620",0.00,-8.50,0,284.64,300.27,0.0,0.0,0.000,312987.6,312987.6,16453,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729631,16522.00
01/13/2016 19:00,2,0.000,ALERT,210.35,296.36,59.970,1452729604,"274151322000083","219011344069620",0.00,-8.50,0,283.74,300.87,0.0,0.0,0.000,588024.2,588024.2,5602,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729633,16523.00
01/13/2016 19:00,2,0.000,ALERT,210.80,296.36,59.975,1452729604,"274151322000076","219011344069620",0.00,-8.50,0,283.44,300.57,0.0,0.0,0.000,624643.0,624643.0,5587,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729635,16524.00
01/13/2016 19:00,2,0.000,ALERT,211.25,299.67,59.981,1452729604,"201051344000868","219011344069620",0.00,-8.50,0,286.44,301.47,0.0,0.0,0.000,304684.1,304684.1,11704,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729637,16525.00
01/13/2016 19:00,2,0.000,ALERT,210.12,297.26,59.981,1452729604,"274151322000095","219011344069620",0.00,-10.00,0,284.34,301.47,0.0,0.0,0.000,617330.2,617330.2,5615,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729639,16526.00
01/13/2016 19:00,2,0.000,ALERT,211.03,298.77,59.986,1452729604,"201051344000988","219011344069620",0.00,-8.50,0,283.14,300.27,0.0,0.0,0.000,304676.2,304676.2,11747,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729640,16527.00
01/13/2016 19:00,2,0.000,ALERT,210.80,298.17,59.996,1452729604,"201051344001025","219011344069620",0.00,-10.00,0,284.94,301.17,0.0,0.0,0.000,317040.9,317040.9,16367,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729642,16528.00
01/13/2016 19:00,2,0.000,ALERT,211.25,299.37,59.981,1452729604,"201051344000458","219011344069620",0.00,-6.50,0,286.14,301.47,0.0,0.0,0.000,314767.4,314767.4,11744,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729644,16529.00
01/13/2016 19:00,2,0.000,ALERT,211.93,299.07,60.034,1452729604,"201051344000853","219011344069620",0.00,-9.00,0,285.84,300.87,0.0,0.0,0.000,312075.7,312075.7,11708,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729646,16530.00
01/13/2016 19:00,2,0.000,ALERT,211.48,298.77,59.975,1452729604,"201051344000685","219011344069620",0.00,-8.50,0,285.24,300.57,0.0,0.0,0.000,318331.1,318331.1,16415,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729648,16531.00
01/13/2016 19:00,2,0.000,ALERT,211.25,298.47,59.986,1452729604,"201051344000917","219011344069620",0.00,-7.00,0,284.04,299.67,0.0,0.0,0.000,316041.8,316041.8,16412,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729649,16532.00
01/13/2016 19:00,2,0.000,ALERT,211.48,299.37,59.986,1452729604,"201051344001145","219011344069620",0.00,-8.50,0,285.84,301.47,0.0,0.0,0.000,319264.3,319264.3,16406,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729651,16533.00
01/13/2016 19:00,2,0.000,ALERT,211.03,298.17,59.981,1452729604,"201051344000651","219011344069620",0.00,-11.00,0,284.64,300.27,0.0,0.0,0.000,313414.7,313414.7,16395,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729653,16534.00
01/13/2016 19:00,2,0.000,ALERT,209.90,296.36,59.975,1452729604,"274151322000088","219011344069620",0.00,-6.50,0,283.14,299.67,0.0,0.0,0.000,570913.9,570913.9,5506,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729655,16535.00
01/13/2016 19:00,2,0.000,ALERT,210.80,295.46,59.975,1452729604,"274151322000068","219011344069620",0.00,-7.00,0,283.14,299.67,0.0,0.0,0.000,478002.7,478002.7,5837,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729657,16536.00
01/13/2016 19:00,2,0.000,ALERT,210.57,298.47,59.975,1452729604,"201051344001135","219011344069620",0.00,-8.50,0,285.54,301.17,0.0,0.0,0.000,309881.3,309881.3,16373,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729659,16537.00
01/13/2016 19:00,2,0.000,ALERT,211.03,299.67,59.991,1452729604,"201051344000594","219011344069620",0.00,-9.00,0,285.54,300.87,0.0,0.0,0.000,315784.7,315784.7,11756,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729660,16538.00
01/13/2016 19:00,2,0.000,ALERT,211.03,298.17,59.975,1452729604,"201051344001203","219011344069620",0.00,-9.00,0,285.24,302.07,0.0,0.0,0.000,316356.4,316356.4,16388,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729662,16539.00
01/13/2016 19:00,2,0.000,ALERT,210.12,296.96,59.970,1452729604,"274151322000054","219011344069620",0.00,-6.50,0,283.44,300.57,0.0,0.0,0.000,583266.2,583266.2,5516,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729664,16540.00
01/13/2016 19:00,2,0.000,ALERT,211.70,298.77,59.991,1452729604,"201051344000867","219011344069620",0.00,-8.00,0,285.24,300.87,0.0,0.0,0.000,305020.0,305020.0,11741,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729666,16541.00
01/13/2016 19:00,2,0.000,ALERT,210.80,298.47,59.986,1452729604,"201051344001093","219011344069620",0.00,-7.00,0,284.94,300.27,0.0,0.0,0.000,314847.2,314847.2,16389,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729667,16542.00
01/13/2016 19:00,2,0.000,ALERT,211.25,299.07,59.986,1452729604,"201051344000900","219011344069620",0.00,-9.00,0,285.24,300.57,0.0,0.0,0.000,318377.3,318377.3,11676,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729669,16543.00
01/13/2016 19:00,2,0.000,ALERT,211.70,298.77,59.986,1452729604,"201051344000648","219011344069620",0.00,-10.00,0,285.24,300.57,0.0,0.0,0.000,312012.0,312012.0,11718,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729671,16544.00
01/13/2016 19:00,2,0.000,ALERT,211.48,299.67,59.986,1452729604,"201051344000569","219011344069620",0.00,-9.00,0,286.44,301.77,0.0,0.0,0.000,320026.9,320026.9,11648,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729673,16545.00
01/13/2016 19:00,2,0.000,ALERT,211.25,299.37,59.986,1452729604,"201051344000983","219011344069620",0.00,-8.50,0,286.14,301.17,0.0,0.0,0.000,314889.8,314889.8,11695,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452729675,16546.00
01/13/2016 19:00,2,0.000,ALERT,211.48,299.37,59.981,1452729604,"201051344001158","219011344069620",0.00,-9.00,0,285.24,300.57,0.0,0.0,0.000,309925.1,309925.1,11771,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729677,16547.00
01/13/2016 19:00,2,0.000,ALERT,212.16,300.27,59.991,1452729604,"201051344000576","219011344069620",0.00,-9.00,0,285.84,301.17,0.0,0.0,0.000,313032.7,313032.7,11673,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729679,16548.00
01/13/2016 19:00,2,0.000,ALERT,210.35,295.46,59.970,1452729604,"274151322000087","219011344069620",0.00,-5.00,0,282.54,299.37,0.0,0.0,0.000,558386.4,558386.4,5548,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452729680,16549.00
01/13/2016 19:15,2,0.000,ALERT,211.93,299.67,59.991,1452730503,"201051344000645","219011344069620",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,313287.0,313287.0,11695,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730505,16550.00
01/13/2016 19:15,2,0.000,ALERT,209.90,295.76,59.991,1452730503,"274151322000085","219011344069620",0.00,-6.50,0,293.36,297.87,0.0,0.0,0.000,585919.0,585919.0,5536,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730507,16551.00
01/13/2016 19:15,2,0.000,ALERT,211.93,299.07,59.986,1452730503,"201051344000633","219011344069620",0.00,-9.00,0,295.76,301.17,0.0,0.0,0.000,305757.7,305757.7,11773,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730509,16552.00
01/13/2016 19:15,2,0.000,ALERT,211.48,299.37,59.975,1452730503,"201051344000469","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,307191.5,307191.5,11745,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730510,16553.00
01/13/2016 19:15,2,0.000,ALERT,210.57,298.47,59.981,1452730503,"201051344000646","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,311532.8,311532.8,16385,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730512,16554.00
01/13/2016 19:15,2,0.000,ALERT,209.44,296.06,59.996,1452730503,"274151322000052","219011344069620",0.00,-9.00,0,293.36,298.17,0.0,0.0,0.000,593714.8,593714.8,5573,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730514,16555.00
01/13/2016 19:15,2,0.000,ALERT,211.03,298.77,59.996,1452730503,"201051344000585","219011344069620",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,316447.0,316447.0,16380,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730516,16556.00
01/13/2016 19:15,2,0.000,ALERT,210.80,298.77,60.007,1452730503,"201051344001230","219011344069620",0.00,-8.50,0,297.26,300.57,0.0,0.0,0.000,314667.2,314667.2,16429,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730517,16557.00
01/13/2016 19:15,2,0.000,ALERT,211.48,299.67,60.023,1452730503,"201051344000582","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,309633.1,309633.1,16376,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730519,16558.00
01/13/2016 19:15,2,0.000,ALERT,210.35,298.47,59.991,1452730503,"201051344000955","219011344069620",0.00,-8.50,0,296.96,300.27,0.0,0.0,0.000,318979.9,318979.9,16356,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730521,16559.00
01/13/2016 19:15,2,0.000,ALERT,209.67,294.86,59.986,1452730503,"274151322000094","219011344069620",0.00,-9.00,0,292.76,296.96,0.0,0.0,0.000,477714.8,477714.8,5848,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730523,16560.00
01/13/2016 19:15,2,0.000,ALERT,211.48,299.97,59.965,1452730503,"201051344000579","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,320371.0,320371.0,11741,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730525,16561.00
01/13/2016 19:15,2,0.000,ALERT,210.57,299.07,59.991,1452730503,"201051344000890","219011344069620",0.00,-8.00,0,296.96,301.77,0.0,0.0,0.000,317118.8,317118.8,16439,0,0,0,L,1122011218,0,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730527,16562.00
01/13/2016 19:15,2,0.000,ALERT,210.80,298.47,60.018,1452730503,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,318914.8,318914.8,16388,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730528,16563.00
01/13/2016 19:15,2,0.000,ALERT,211.03,297.87,59.981,1452730503,"201051344000417","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,312987.6,312987.6,16455,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730530,16564.00
01/13/2016 19:15,2,0.000,ALERT,209.90,296.36,59.986,1452730503,"274151322000083","219011344069620",0.00,-8.50,0,293.96,298.47,0.0,0.0,0.000,588024.2,588024.2,5604,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730532,16565.00
01/13/2016 19:15,2,0.000,ALERT,210.35,295.46,59.991,1452730503,"274151322000076","219011344069620",0.00,-8.50,0,293.66,298.47,0.0,0.0,0.000,624643.0,624643.0,5589,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730534,16566.00
01/13/2016 19:15,2,0.000,ALERT,211.48,299.97,59.991,1452730503,"201051344000868","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,304684.1,304684.1,11706,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730536,16567.00
01/13/2016 19:15,2,0.000,ALERT,209.90,296.66,59.986,1452730503,"274151322000095","219011344069620",0.00,-10.00,0,294.56,299.07,0.0,0.0,0.000,617330.2,617330.2,5617,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730538,16568.00
01/13/2016 19:15,2,0.000,ALERT,211.03,299.37,59.975,1452730503,"201051344000988","219011344069620",0.00,-8.50,0,294.56,301.17,0.0,0.0,0.000,304676.2,304676.2,11749,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730539,16569.00
01/13/2016 19:15,2,0.000,ALERT,210.57,297.87,59.991,1452730503,"201051344001025","219011344069620",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,317040.9,317040.9,16369,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730541,16570.00
01/13/2016 19:15,2,0.000,ALERT,211.25,299.67,59.986,1452730503,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.07,0.0,0.0,0.000,314767.4,314767.4,11746,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730543,16571.00
01/13/2016 19:15,2,0.000,ALERT,211.93,299.37,59.986,1452730503,"201051344000853","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,312075.7,312075.7,11710,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730545,16572.00
01/13/2016 19:15,2,0.000,ALERT,211.03,298.47,59.991,1452730503,"201051344000685","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,318331.1,318331.1,16417,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730547,16573.00
01/13/2016 19:15,2,0.000,ALERT,211.03,298.17,59.986,1452730503,"201051344000917","219011344069620",0.00,-7.00,0,295.76,299.97,0.0,0.0,0.000,316041.8,316041.8,16414,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730548,16574.00
01/13/2016 19:15,2,0.000,ALERT,211.25,299.07,59.981,1452730503,"201051344001145","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,319264.3,319264.3,16408,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730550,16575.00
01/13/2016 19:15,2,0.000,ALERT,210.80,298.17,59.975,1452730503,"201051344000651","219011344069620",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,313414.7,313414.7,16397,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730552,16576.00
01/13/2016 19:15,2,0.000,ALERT,209.44,295.76,59.981,1452730503,"274151322000088","219011344069620",0.00,-6.50,0,293.06,297.57,0.0,0.0,0.000,570913.9,570913.9,5508,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730554,16577.00
01/13/2016 19:15,2,0.000,ALERT,210.57,295.16,59.933,1452730503,"274151322000068","219011344069620",0.00,-7.00,0,293.06,296.96,0.0,0.0,0.000,478002.7,478002.7,5839,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730555,16578.00
01/13/2016 19:15,2,0.000,ALERT,210.35,298.47,59.965,1452730503,"201051344001135","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,309881.3,309881.3,16375,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730557,16579.00
01/13/2016 19:15,2,0.000,ALERT,211.03,299.97,59.996,1452730503,"201051344000594","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,315784.7,315784.7,11758,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730559,16580.00
01/13/2016 19:15,2,0.000,ALERT,210.80,298.17,59.975,1452730503,"201051344001203","219011344069620",0.00,-9.00,0,296.36,301.77,0.0,0.0,0.000,316356.4,316356.4,16390,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730561,16581.00
01/13/2016 19:15,2,0.000,ALERT,209.67,295.76,59.996,1452730503,"274151322000054","219011344069620",0.00,-7.00,0,293.66,298.17,0.0,0.0,0.000,583266.2,583266.2,5518,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730563,16582.00
01/13/2016 19:15,2,0.000,ALERT,211.70,298.77,59.981,1452730503,"201051344000867","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,305020.0,305020.0,11743,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730565,16583.00
01/13/2016 19:15,2,0.000,ALERT,210.80,298.17,59.991,1452730503,"201051344001093","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,314847.2,314847.2,16391,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730566,16584.00
01/13/2016 19:15,2,0.000,ALERT,211.25,299.07,59.938,1452730503,"201051344000900","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,318377.3,318377.3,11678,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730568,16585.00
01/13/2016 19:15,2,0.000,ALERT,211.48,298.77,59.981,1452730503,"201051344000648","219011344069620",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,312012.0,312012.0,11720,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730570,16586.00
01/13/2016 19:15,2,0.000,ALERT,211.48,299.67,59.975,1452730503,"201051344000569","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,320026.9,320026.9,11650,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730572,16587.00
01/13/2016 19:15,2,0.000,ALERT,211.25,299.37,59.975,1452730503,"201051344000983","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,314889.8,314889.8,11697,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730574,16588.00
01/13/2016 19:15,2,0.000,ALERT,211.48,299.37,60.002,1452730503,"201051344001158","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,309925.1,309925.1,11773,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730575,16589.00
01/13/2016 19:15,2,0.000,ALERT,211.93,300.27,59.970,1452730503,"201051344000576","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,313032.7,313032.7,11675,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452730577,16590.00
01/13/2016 19:15,2,0.000,ALERT,209.67,294.56,59.970,1452730503,"274151322000087","219011344069620",0.00,-5.00,0,292.46,296.66,0.0,0.0,0.000,558386.4,558386.4,5550,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452730579,16591.00
01/13/2016 19:30,2,0.000,ALERT,212.16,300.27,59.959,1452731404,"201051344000645","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,313287.0,313287.0,11697,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731406,16592.00
01/13/2016 19:30,2,0.000,ALERT,210.12,296.06,60.002,1452731404,"274151322000085","219011344069620",0.00,-6.50,0,293.96,302.37,0.0,0.0,0.000,585919.0,585919.0,5538,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731408,16593.00
01/13/2016 19:30,2,0.000,ALERT,212.16,299.67,60.007,1452731404,"201051344000633","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,305757.7,305757.7,11775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731409,16594.00
01/13/2016 19:30,2,0.000,ALERT,211.70,300.27,60.007,1452731404,"201051344000469","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,307191.5,307191.5,11747,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731411,16595.00
01/13/2016 19:30,2,0.000,ALERT,210.57,298.47,60.034,1452731404,"201051344000646","219011344069620",0.00,-9.00,0,296.06,299.97,0.0,0.0,0.000,311532.8,311532.8,16387,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731413,16596.00
01/13/2016 19:30,2,0.000,ALERT,209.67,296.66,60.002,1452731404,"274151322000052","219011344069620",0.00,-9.00,0,293.96,302.37,0.0,0.0,0.000,593714.8,593714.8,5575,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731415,16597.00
01/13/2016 19:30,2,0.000,ALERT,211.03,298.77,60.018,1452731404,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,316447.0,316447.0,16382,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731416,16598.00
01/13/2016 19:30,2,0.000,ALERT,210.80,298.77,60.007,1452731404,"201051344001230","219011344069620",0.00,-8.50,0,296.96,300.27,0.0,0.0,0.000,314667.2,314667.2,16431,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731418,16599.00
01/13/2016 19:30,2,0.000,ALERT,211.25,299.37,60.018,1452731404,"201051344000582","219011344069620",0.00,-10.00,0,297.57,300.87,0.0,0.0,0.000,309633.1,309633.1,16378,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731420,16600.00
01/13/2016 19:30,2,0.000,ALERT,210.57,298.47,60.018,1452731404,"201051344000955","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,318979.9,318979.9,16358,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731422,16601.00
01/13/2016 19:30,2,0.000,ALERT,210.12,295.46,60.007,1452731404,"274151322000094","219011344069620",0.00,-9.00,0,293.66,301.47,0.0,0.0,0.000,477714.8,477714.8,5850,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731424,16602.00
01/13/2016 19:30,2,0.000,ALERT,211.70,300.57,60.012,1452731404,"201051344000579","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,320371.0,320371.0,11743,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731426,16603.00
01/13/2016 19:30,2,0.000,ALERT,210.80,299.37,60.018,1452731404,"201051344000890","219011344069620",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,317118.8,317118.8,16441,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731427,16604.00
01/13/2016 19:30,2,0.000,ALERT,211.03,298.47,60.018,1452731404,"201051344000438","219011344069620",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,318914.8,318914.8,16390,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731429,16605.00
01/13/2016 19:30,2,0.000,ALERT,211.03,298.17,60.023,1452731404,"201051344000417","219011344069620",0.00,-8.50,0,296.36,299.67,0.0,0.0,0.000,312987.6,312987.6,16457,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731431,16606.00
01/13/2016 19:30,2,0.000,ALERT,210.35,297.26,60.028,1452731404,"274151322000083","219011344069620",0.00,-8.50,0,294.56,302.68,0.0,0.0,0.000,588024.2,588024.2,5606,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731433,16607.00
01/13/2016 19:30,2,0.000,ALERT,210.80,295.76,60.012,1452731404,"274151322000076","219011344069620",0.00,-8.50,0,294.26,302.68,0.0,0.0,0.000,624643.0,624643.0,5591,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731434,16608.00
01/13/2016 19:30,2,0.000,ALERT,211.70,300.57,60.012,1452731404,"201051344000868","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,304684.1,304684.1,11708,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731436,16609.00
01/13/2016 19:30,2,0.000,ALERT,210.12,297.26,60.012,1452731404,"274151322000095","219011344069620",0.00,-10.00,0,295.46,303.58,0.0,0.0,0.000,617330.2,617330.2,5619,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731438,16610.00
01/13/2016 19:30,2,0.000,ALERT,211.25,299.67,60.018,1452731404,"201051344000988","219011344069620",0.00,-8.50,0,294.86,301.17,0.0,0.0,0.000,304676.2,304676.2,11751,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731440,16611.00
01/13/2016 19:30,2,0.000,ALERT,210.57,297.87,60.039,1452731404,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,317040.9,317040.9,16371,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731442,16612.00
01/13/2016 19:30,2,0.000,ALERT,211.48,300.27,60.049,1452731404,"201051344000458","219011344069620",0.00,-7.00,0,297.57,302.37,0.0,0.0,0.000,314767.4,314767.4,11748,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731444,16613.00
01/13/2016 19:30,2,0.000,ALERT,212.16,299.67,60.018,1452731404,"201051344000853","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,312075.7,312075.7,11712,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731445,16614.00
01/13/2016 19:30,2,0.000,ALERT,211.25,298.77,60.023,1452731404,"201051344000685","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,318331.1,318331.1,16419,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731447,16615.00
01/13/2016 19:30,2,0.000,ALERT,211.25,298.47,60.012,1452731404,"201051344000917","219011344069620",0.00,-7.00,0,295.76,299.67,0.0,0.0,0.000,316041.8,316041.8,16416,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731449,16616.00
01/13/2016 19:30,2,0.000,ALERT,211.03,298.77,59.981,1452731404,"201051344001145","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,319264.3,319264.3,16410,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731451,16617.00
01/13/2016 19:30,2,0.000,ALERT,211.03,298.17,60.018,1452731404,"201051344000651","219011344069620",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,313414.7,313414.7,16399,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731452,16618.00
01/13/2016 19:30,2,0.000,ALERT,209.67,295.46,60.007,1452731404,"274151322000088","219011344069620",0.00,-6.50,0,293.96,301.47,0.0,0.0,0.000,570913.9,570913.9,5510,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731454,16619.00
01/13/2016 19:30,2,0.000,ALERT,210.57,295.46,60.007,1452731404,"274151322000068","219011344069620",0.00,-8.00,0,293.96,301.17,0.0,0.0,0.000,478002.7,478002.7,5841,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731456,16620.00
01/13/2016 19:30,2,0.000,ALERT,210.35,298.77,60.012,1452731404,"201051344001135","219011344069620",0.00,-9.00,0,296.96,300.57,0.0,0.0,0.000,309881.3,309881.3,16377,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731458,16621.00
01/13/2016 19:30,2,0.000,ALERT,211.25,300.27,60.034,1452731404,"201051344000594","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,315784.7,315784.7,11760,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731460,16622.00
01/13/2016 19:30,2,0.000,ALERT,210.80,298.47,60.007,1452731404,"201051344001203","219011344069620",0.00,-9.00,0,296.36,301.47,0.0,0.0,0.000,316356.4,316356.4,16392,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731462,16623.00
01/13/2016 19:30,2,0.000,ALERT,209.90,296.66,59.996,1452731404,"274151322000054","219011344069620",0.00,-7.00,0,294.26,302.37,0.0,0.0,0.000,583266.2,583266.2,5520,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731464,16624.00
01/13/2016 19:30,2,0.000,ALERT,211.93,299.37,60.002,1452731404,"201051344000867","219011344069620",0.00,-8.50,0,296.36,301.77,0.0,0.0,0.000,305020.0,305020.0,11745,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731465,16625.00
01/13/2016 19:30,2,0.000,ALERT,210.80,298.47,60.007,1452731404,"201051344001093","219011344069620",0.00,-7.00,0,296.36,299.97,0.0,0.0,0.000,314847.2,314847.2,16393,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731467,16626.00
01/13/2016 19:30,2,0.000,ALERT,211.48,299.97,60.034,1452731404,"201051344000900","219011344069620",0.00,-9.00,0,296.66,301.17,0.0,0.0,0.000,318377.3,318377.3,11680,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731469,16627.00
01/13/2016 19:30,2,0.000,ALERT,211.70,299.37,60.007,1452731404,"201051344000648","219011344069620",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,312012.0,312012.0,11722,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731471,16628.00
01/13/2016 19:30,2,0.000,ALERT,211.93,300.57,60.012,1452731404,"201051344000569","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,320026.9,320026.9,11652,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731473,16629.00
01/13/2016 19:30,2,0.000,ALERT,211.48,299.97,59.996,1452731404,"201051344000983","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,314889.8,314889.8,11699,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731474,16630.00
01/13/2016 19:30,2,0.000,ALERT,211.93,299.97,60.007,1452731404,"201051344001158","219011344069620",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,309925.1,309925.1,11775,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452731476,16631.00
01/13/2016 19:30,2,0.000,ALERT,212.16,300.27,60.007,1452731404,"201051344000576","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,313032.7,313032.7,11677,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731478,16632.00
01/13/2016 19:30,2,0.000,ALERT,210.12,295.76,60.007,1452731404,"274151322000087","219011344069620",0.00,-5.00,0,293.06,301.17,0.0,0.0,0.000,558386.4,558386.4,5552,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452731480,16633.00
01/13/2016 19:45,2,0.000,ALERT,212.38,300.27,59.986,1452732303,"201051344000645","219011344069620",0.00,-8.50,0,297.87,301.77,0.0,0.0,0.000,313287.0,313287.0,11699,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732305,16634.00
01/13/2016 19:45,2,0.000,ALERT,210.80,297.87,59.970,1452732303,"274151322000085","219011344069620",0.00,-6.50,0,294.86,299.37,0.0,0.0,0.000,585919.0,585919.0,5540,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732307,16635.00
01/13/2016 19:45,2,0.000,ALERT,212.38,299.97,60.034,1452732303,"201051344000633","219011344069620",0.00,-9.00,0,296.06,301.47,0.0,0.0,0.000,305757.7,305757.7,11777,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732308,16636.00
01/13/2016 19:45,2,0.000,ALERT,211.93,300.27,59.991,1452732303,"201051344000469","219011344069620",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,307191.5,307191.5,11749,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732310,16637.00
01/13/2016 19:45,2,0.000,ALERT,211.03,299.07,59.981,1452732303,"201051344000646","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,311532.8,311532.8,16389,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732312,16638.00
01/13/2016 19:45,2,0.000,ALERT,210.57,297.26,60.034,1452732303,"274151322000052","219011344069620",0.00,-9.00,0,294.56,299.97,0.0,0.0,0.000,593714.8,593714.8,5577,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732314,16639.00
01/13/2016 19:45,2,0.000,ALERT,211.48,299.07,59.986,1452732303,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,316447.0,316447.0,16384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732316,16640.00
01/13/2016 19:45,2,0.000,ALERT,211.25,299.37,59.975,1452732303,"201051344001230","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,314667.2,314667.2,16433,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732318,16641.00
01/13/2016 19:45,2,0.000,ALERT,211.70,299.97,59.986,1452732303,"201051344000582","219011344069620",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,309633.1,309633.1,16380,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732319,16642.00
01/13/2016 19:45,2,0.000,ALERT,210.80,298.47,59.986,1452732303,"201051344000955","219011344069620",0.00,-8.50,0,296.36,299.97,0.0,0.0,0.000,318979.9,318979.9,16360,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732321,16643.00
01/13/2016 19:45,2,0.000,ALERT,210.80,296.96,59.991,1452732303,"274151322000094","219011344069620",0.00,-10.00,0,294.26,298.47,0.0,0.0,0.000,477714.8,477714.8,5852,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732323,16644.00
01/13/2016 19:45,2,0.000,ALERT,211.70,300.87,59.991,1452732303,"201051344000579","219011344069620",0.00,-8.50,0,298.47,302.68,0.0,0.0,0.000,320371.0,320371.0,11745,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732325,16645.00
01/13/2016 19:45,2,0.000,ALERT,211.03,299.37,59.986,1452732303,"201051344000890","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,317118.8,317118.8,16443,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732326,16646.00
