ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 19:45,2,0.000,ALERT,211.25,298.77,59.981,1452732303,"201051344000438","219011344069620",0.00,-9.00,0,296.36,300.57,0.0,0.0,0.000,318914.8,318914.8,16392,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732328,16647.00
01/13/2016 19:45,2,0.000,ALERT,211.48,298.17,59.991,1452732303,"201051344000417","219011344069620",0.00,-9.00,0,296.36,299.67,0.0,0.0,0.000,312987.6,312987.6,16459,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732330,16648.00
01/13/2016 19:45,2,0.000,ALERT,211.03,297.87,59.991,1452732303,"274151322000083","219011344069620",0.00,-8.50,0,295.16,299.67,0.0,0.0,0.000,588024.2,588024.2,5608,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732332,16649.00
01/13/2016 19:45,2,0.000,ALERT,211.48,298.17,59.949,1452732303,"274151322000076","219011344069620",0.00,-8.50,0,294.86,299.97,0.0,0.0,0.000,624643.0,624643.0,5593,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732334,16650.00
01/13/2016 19:45,2,0.000,ALERT,211.70,300.87,59.986,1452732303,"201051344000868","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,304684.1,304684.1,11710,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732336,16651.00
01/13/2016 19:45,2,0.000,ALERT,210.80,298.77,59.975,1452732303,"274151322000095","219011344069620",0.00,-10.00,0,296.06,300.27,0.0,0.0,0.000,617330.2,617330.2,5621,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732338,16652.00
01/13/2016 19:45,2,0.000,ALERT,211.48,299.97,59.981,1452732303,"201051344000988","219011344069620",0.00,-9.00,0,295.46,301.17,0.0,0.0,0.000,304676.2,304676.2,11753,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732340,16653.00
01/13/2016 19:45,2,0.000,ALERT,211.03,298.17,59.981,1452732303,"201051344001025","219011344069620",0.00,-10.00,0,296.06,300.87,0.0,0.0,0.000,317040.9,317040.9,16373,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732341,16654.00
01/13/2016 19:45,2,0.000,ALERT,211.48,300.27,59.975,1452732303,"201051344000458","219011344069620",0.00,-7.00,0,297.87,302.68,0.0,0.0,0.000,314767.4,314767.4,11750,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732343,16655.00
01/13/2016 19:45,2,0.000,ALERT,212.16,299.97,59.986,1452732303,"201051344000853","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,312075.7,312075.7,11714,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732345,16656.00
01/13/2016 19:45,2,0.000,ALERT,211.70,298.77,59.981,1452732303,"201051344000685","219011344069620",0.00,-8.50,0,296.66,300.27,0.0,0.0,0.000,318331.1,318331.1,16421,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732347,16657.00
01/13/2016 19:45,2,0.000,ALERT,211.25,298.17,59.975,1452732303,"201051344000917","219011344069620",0.00,-7.00,0,295.46,299.67,0.0,0.0,0.000,316041.8,316041.8,16418,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732348,16658.00
01/13/2016 19:45,2,0.000,ALERT,211.48,298.77,59.975,1452732303,"201051344001145","219011344069620",0.00,-9.00,0,297.26,300.87,0.0,0.0,0.000,319264.3,319264.3,16412,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732350,16659.00
01/13/2016 19:45,2,0.000,ALERT,211.03,297.87,59.970,1452732303,"201051344000651","219011344069620",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,313414.7,313414.7,16401,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732352,16660.00
01/13/2016 19:45,2,0.000,ALERT,210.57,297.87,59.970,1452732303,"274151322000088","219011344069620",0.00,-6.50,0,294.26,299.07,0.0,0.0,0.000,570913.9,570913.9,5512,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732354,16661.00
01/13/2016 19:45,2,0.000,ALERT,211.48,296.96,59.975,1452732303,"274151322000068","219011344069620",0.00,-8.00,0,294.26,298.47,0.0,0.0,0.000,478002.7,478002.7,5843,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732356,16662.00
01/13/2016 19:45,2,0.000,ALERT,210.80,298.47,59.991,1452732303,"201051344001135","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,309881.3,309881.3,16379,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732357,16663.00
01/13/2016 19:45,2,0.000,ALERT,211.25,300.57,59.991,1452732303,"201051344000594","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,315784.7,315784.7,11762,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732359,16664.00
01/13/2016 19:45,2,0.000,ALERT,211.25,298.47,59.944,1452732303,"201051344001203","219011344069620",0.00,-9.00,0,296.06,301.77,0.0,0.0,0.000,316356.4,316356.4,16394,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732361,16665.00
01/13/2016 19:45,2,0.000,ALERT,210.57,297.87,59.970,1452732303,"274151322000054","219011344069620",0.00,-8.00,0,294.86,299.67,0.0,0.0,0.000,583266.2,583266.2,5522,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732363,16666.00
01/13/2016 19:45,2,0.000,ALERT,211.93,299.67,59.959,1452732303,"201051344000867","219011344069620",0.00,-8.00,0,297.26,302.07,0.0,0.0,0.000,305020.0,305020.0,11747,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732365,16667.00
01/13/2016 19:45,2,0.000,ALERT,211.03,298.47,59.965,1452732303,"201051344001093","219011344069620",0.00,-7.00,0,296.66,299.97,0.0,0.0,0.000,314847.2,314847.2,16395,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732366,16668.00
01/13/2016 19:45,2,0.000,ALERT,211.25,299.97,59.965,1452732303,"201051344000900","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,318377.3,318377.3,11682,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732368,16669.00
01/13/2016 19:45,2,0.000,ALERT,211.70,299.37,59.991,1452732303,"201051344000648","219011344069620",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,312012.0,312012.0,11724,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732370,16670.00
01/13/2016 19:45,2,0.000,ALERT,211.70,300.57,59.986,1452732303,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,320026.9,320026.9,11654,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732372,16671.00
01/13/2016 19:45,2,0.000,ALERT,211.48,300.27,59.959,1452732303,"201051344000983","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,314889.8,314889.8,11701,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732374,16672.00
01/13/2016 19:45,2,0.000,ALERT,211.93,300.57,59.981,1452732303,"201051344001158","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,309925.1,309925.1,11777,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452732376,16673.00
01/13/2016 19:45,2,0.000,ALERT,212.16,300.87,59.954,1452732303,"201051344000576","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,313032.7,313032.7,11679,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732377,16674.00
01/13/2016 19:45,2,0.000,ALERT,210.80,296.66,59.949,1452732303,"274151322000087","219011344069620",0.00,-5.50,0,293.66,298.47,0.0,0.0,0.000,558386.4,558386.4,5554,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452732379,16675.00
01/13/2016 20:00,2,0.000,ALERT,212.16,300.27,59.970,1452733203,"201051344000645","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,313287.0,313287.0,11701,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733205,16676.00
01/13/2016 20:00,2,0.000,ALERT,211.25,298.17,59.981,1452733203,"274151322000085","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,585919.0,585919.0,5542,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733207,16677.00
01/13/2016 20:00,2,0.000,ALERT,212.38,299.97,59.970,1452733203,"201051344000633","219011344069620",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,305757.7,305757.7,11779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733209,16678.00
01/13/2016 20:00,2,0.000,ALERT,211.70,300.27,59.954,1452733203,"201051344000469","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,307191.5,307191.5,11751,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733210,16679.00
01/13/2016 20:00,2,0.000,ALERT,211.25,299.67,59.975,1452733203,"201051344000646","219011344069620",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,311532.8,311532.8,16391,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733212,16680.00
01/13/2016 20:00,2,0.000,ALERT,211.03,297.87,60.002,1452733203,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,593714.8,593714.8,5579,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452733214,16681.00
01/13/2016 20:00,2,0.000,ALERT,211.70,299.97,60.018,1452733203,"201051344000585","219011344069620",0.00,-8.50,0,296.36,300.87,0.0,0.0,0.000,316447.0,316447.0,16386,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733216,16682.00
01/13/2016 20:00,2,0.000,ALERT,211.25,299.67,59.975,1452733203,"201051344001230","219011344069620",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,314667.2,314667.2,16435,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733218,16683.00
01/13/2016 20:00,2,0.000,ALERT,211.70,300.57,59.991,1452733203,"201051344000582","219011344069620",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,309633.1,309633.1,16382,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452733219,16684.00
01/13/2016 20:00,2,0.000,ALERT,211.03,299.67,59.986,1452733203,"201051344000955","219011344069620",0.00,-9.00,0,296.66,300.57,0.0,0.0,0.000,318979.9,318979.9,16362,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733221,16685.00
01/13/2016 20:00,2,0.000,ALERT,211.03,297.57,59.981,1452733203,"274151322000094","219011344069620",0.00,-10.00,0,295.16,299.07,0.0,0.0,0.000,477714.8,477714.8,5854,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733223,16686.00
01/13/2016 20:00,2,0.000,ALERT,211.70,300.87,59.981,1452733203,"201051344000579","219011344069620",0.00,-8.50,0,298.77,302.68,0.0,0.0,0.000,320371.0,320371.0,11747,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733225,16687.00
01/13/2016 20:00,2,0.000,ALERT,211.25,299.97,59.938,1452733203,"201051344000890","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,317118.8,317118.8,16445,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733227,16688.00
01/13/2016 20:00,2,0.000,ALERT,211.48,299.37,59.986,1452733203,"201051344000438","219011344069620",0.00,-9.00,0,296.96,300.87,0.0,0.0,0.000,318914.8,318914.8,16394,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733228,16689.00
01/13/2016 20:00,2,0.000,ALERT,211.70,299.07,59.991,1452733203,"201051344000417","219011344069620",0.00,-9.00,0,296.36,300.27,0.0,0.0,0.000,312987.6,312987.6,16461,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733230,16690.00
01/13/2016 20:00,2,0.000,ALERT,211.25,298.47,59.986,1452733203,"274151322000083","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,588024.2,588024.2,5610,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733232,16691.00
01/13/2016 20:00,2,0.000,ALERT,211.70,298.17,59.986,1452733203,"274151322000076","219011344069620",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,624643.0,624643.0,5595,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733234,16692.00
01/13/2016 20:00,2,0.000,ALERT,211.70,300.87,59.991,1452733203,"201051344000868","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,304684.1,304684.1,11712,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733236,16693.00
01/13/2016 20:00,2,0.000,ALERT,211.03,299.07,59.981,1452733203,"274151322000095","219011344069620",0.00,-10.00,0,297.26,300.57,0.0,0.0,0.000,617330.2,617330.2,5623,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733238,16694.00
01/13/2016 20:00,2,0.000,ALERT,211.48,299.97,59.954,1452733203,"201051344000988","219011344069620",0.00,-8.50,0,295.76,301.47,0.0,0.0,0.000,304676.2,304676.2,11755,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733239,16695.00
01/13/2016 20:00,2,0.000,ALERT,211.25,298.77,59.991,1452733203,"201051344001025","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,317040.9,317040.9,16375,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733241,16696.00
01/13/2016 20:00,2,0.000,ALERT,211.25,299.97,59.986,1452733203,"201051344000458","219011344069620",0.00,-7.00,0,298.17,302.68,0.0,0.0,0.000,314767.4,314767.4,11752,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733243,16697.00
01/13/2016 20:00,2,0.000,ALERT,212.16,299.97,59.991,1452733203,"201051344000853","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,312075.7,312075.7,11716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733245,16698.00
01/13/2016 20:00,2,0.000,ALERT,211.93,299.97,59.981,1452733203,"201051344000685","219011344069620",0.00,-8.50,0,296.36,300.57,0.0,0.0,0.000,318331.1,318331.1,16423,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452733247,16699.00
01/13/2016 20:00,2,0.000,ALERT,211.48,299.07,59.981,1452733203,"201051344000917","219011344069620",0.00,-7.00,0,295.76,300.27,0.0,0.0,0.000,316041.8,316041.8,16420,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452733248,16700.00
01/13/2016 20:00,2,0.000,ALERT,211.70,299.97,59.991,1452733203,"201051344001145","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,319264.3,319264.3,16414,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733250,16701.00
01/13/2016 20:00,2,0.000,ALERT,211.70,299.07,59.986,1452733203,"201051344000651","219011344069620",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,313414.7,313414.7,16403,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733252,16702.00
01/13/2016 20:00,2,0.000,ALERT,210.57,297.87,59.970,1452733203,"274151322000088","219011344069620",0.00,-7.00,0,295.76,299.37,0.0,0.0,0.000,570913.9,570913.9,5514,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733254,16703.00
01/13/2016 20:00,2,0.000,ALERT,211.70,297.57,59.975,1452733203,"274151322000068","219011344069620",0.00,-8.50,0,295.16,298.77,0.0,0.0,0.000,478002.7,478002.7,5845,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733256,16704.00
01/13/2016 20:00,2,0.000,ALERT,211.03,299.67,59.981,1452733203,"201051344001135","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,309881.3,309881.3,16381,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733257,16705.00
01/13/2016 20:00,2,0.000,ALERT,211.25,300.57,59.986,1452733203,"201051344000594","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,315784.7,315784.7,11764,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733259,16706.00
01/13/2016 20:00,2,0.000,ALERT,211.48,299.37,59.981,1452733203,"201051344001203","219011344069620",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,316356.4,316356.4,16396,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733261,16707.00
01/13/2016 20:00,2,0.000,ALERT,211.25,298.47,59.975,1452733203,"274151322000054","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,583266.2,583266.2,5524,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733263,16708.00
01/13/2016 20:00,2,0.000,ALERT,211.93,299.67,59.996,1452733203,"201051344000867","219011344069620",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,305020.0,305020.0,11749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733264,16709.00
01/13/2016 20:00,2,0.000,ALERT,211.48,299.67,59.981,1452733203,"201051344001093","219011344069620",0.00,-7.00,0,296.36,300.57,0.0,0.0,0.000,314847.2,314847.2,16397,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733266,16710.00
01/13/2016 20:00,2,0.000,ALERT,211.48,300.27,59.981,1452733203,"201051344000900","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,318377.3,318377.3,11684,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452733268,16711.00
01/13/2016 20:00,2,0.000,ALERT,211.93,299.37,59.975,1452733203,"201051344000648","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,312012.0,312012.0,11726,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733270,16712.00
01/13/2016 20:00,2,0.000,ALERT,211.93,300.87,59.986,1452733203,"201051344000569","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,320026.9,320026.9,11656,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733272,16713.00
01/13/2016 20:00,2,0.000,ALERT,211.70,300.27,59.986,1452733203,"201051344000983","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,314889.8,314889.8,11703,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452733274,16714.00
01/13/2016 20:00,2,0.000,ALERT,211.70,299.97,59.965,1452733203,"201051344001158","219011344069620",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,309925.1,309925.1,11779,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452733275,16715.00
01/13/2016 20:00,2,0.000,ALERT,212.16,300.57,60.028,1452733203,"201051344000576","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,313032.7,313032.7,11681,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733277,16716.00
01/13/2016 20:00,2,0.000,ALERT,211.25,297.57,59.981,1452733203,"274151322000087","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,558386.4,558386.4,5556,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452733279,16717.00
01/13/2016 20:15,2,0.000,ALERT,212.38,300.27,59.970,1452734103,"201051344000645","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,313287.0,313287.0,11703,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734105,16718.00
01/13/2016 20:15,2,0.000,ALERT,211.03,297.87,59.922,1452734103,"274151322000085","219011344069620",0.00,-6.50,0,295.76,299.67,0.0,0.0,0.000,585919.0,585919.0,5544,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734107,16719.00
01/13/2016 20:15,2,0.000,ALERT,212.38,300.27,59.970,1452734103,"201051344000633","219011344069620",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,305757.7,305757.7,11781,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734109,16720.00
01/13/2016 20:15,2,0.000,ALERT,211.93,300.27,59.970,1452734103,"201051344000469","219011344069620",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,307191.5,307191.5,11753,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734111,16721.00
01/13/2016 20:15,2,0.000,ALERT,211.70,299.97,59.965,1452734103,"201051344000646","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,311532.8,311532.8,16393,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452734113,16722.00
01/13/2016 20:15,2,0.000,ALERT,210.80,297.87,59.965,1452734103,"274151322000052","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,593714.8,593714.8,5581,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734114,16723.00
01/13/2016 20:15,2,0.000,ALERT,211.93,300.27,59.965,1452734103,"201051344000585","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,316447.0,316447.0,16388,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734116,16724.00
01/13/2016 20:15,2,0.000,ALERT,211.70,300.27,59.959,1452734103,"201051344001230","219011344069620",0.00,-9.00,0,298.17,301.47,0.0,0.0,0.000,314667.2,314667.2,16437,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734118,16725.00
01/13/2016 20:15,2,0.000,ALERT,212.38,300.87,59.965,1452734103,"201051344000582","219011344069620",0.00,-11.00,0,298.77,302.07,0.0,0.0,0.000,309633.1,309633.1,16384,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452734120,16726.00
01/13/2016 20:15,2,0.000,ALERT,211.48,299.67,59.965,1452734103,"201051344000955","219011344069620",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,318979.9,318979.9,16364,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734122,16727.00
01/13/2016 20:15,2,0.000,ALERT,211.03,297.57,59.959,1452734103,"274151322000094","219011344069620",0.00,-10.00,0,294.86,299.07,0.0,0.0,0.000,477714.8,477714.8,5856,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734123,16728.00
01/13/2016 20:15,2,0.000,ALERT,211.93,301.17,59.965,1452734103,"201051344000579","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,320371.0,320371.0,11749,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734125,16729.00
01/13/2016 20:15,2,0.000,ALERT,211.70,300.27,59.959,1452734103,"201051344000890","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,317118.8,317118.8,16447,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734127,16730.00
01/13/2016 20:15,2,0.000,ALERT,211.93,299.67,59.970,1452734103,"201051344000438","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,318914.8,318914.8,16396,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734129,16731.00
01/13/2016 20:15,2,0.000,ALERT,211.93,299.67,59.965,1452734103,"201051344000417","219011344069620",0.00,-9.00,0,297.26,300.57,0.0,0.0,0.000,312987.6,312987.6,16463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734131,16732.00
01/13/2016 20:15,2,0.000,ALERT,211.25,299.07,59.944,1452734103,"274151322000083","219011344069620",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,588024.2,588024.2,5612,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452734133,16733.00
01/13/2016 20:15,2,0.000,ALERT,211.93,298.77,59.959,1452734103,"274151322000076","219011344069620",0.00,-9.00,0,295.76,300.27,0.0,0.0,0.000,624643.0,624643.0,5597,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734134,16734.00
01/13/2016 20:15,2,0.000,ALERT,211.93,301.17,59.933,1452734103,"201051344000868","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,304684.1,304684.1,11714,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734136,16735.00
01/13/2016 20:15,2,0.000,ALERT,211.25,299.37,59.922,1452734103,"274151322000095","219011344069620",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,617330.2,617330.2,5625,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452734138,16736.00
01/13/2016 20:15,2,0.000,ALERT,211.70,300.27,59.965,1452734103,"201051344000988","219011344069620",0.00,-9.00,0,295.76,301.77,0.0,0.0,0.000,304676.2,304676.2,11757,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734140,16737.00
01/13/2016 20:15,2,0.000,ALERT,211.70,299.37,59.965,1452734103,"201051344001025","219011344069620",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,317040.9,317040.9,16377,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734142,16738.00
01/13/2016 20:15,2,0.000,ALERT,211.93,300.87,59.954,1452734103,"201051344000458","219011344069620",0.00,-7.00,0,298.17,302.98,0.0,0.0,0.000,314767.4,314767.4,11754,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734144,16739.00
01/13/2016 20:15,2,0.000,ALERT,212.38,300.27,59.965,1452734103,"201051344000853","219011344069620",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,312075.7,312075.7,11718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734145,16740.00
01/13/2016 20:15,2,0.000,ALERT,212.16,300.27,59.970,1452734103,"201051344000685","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,318331.1,318331.1,16425,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734147,16741.00
01/13/2016 20:15,2,0.000,ALERT,211.93,299.67,59.965,1452734103,"201051344000917","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,316041.8,316041.8,16422,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734149,16742.00
01/13/2016 20:15,2,0.000,ALERT,212.16,300.57,59.975,1452734103,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,319264.3,319264.3,16416,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734151,16743.00
01/13/2016 20:15,2,0.000,ALERT,211.70,299.37,59.944,1452734103,"201051344000651","219011344069620",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,313414.7,313414.7,16405,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734153,16744.00
01/13/2016 20:15,2,0.000,ALERT,210.80,298.47,60.007,1452734103,"274151322000088","219011344069620",0.00,-7.00,0,295.46,299.37,0.0,0.0,0.000,570913.9,570913.9,5516,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734154,16745.00
01/13/2016 20:15,2,0.000,ALERT,211.93,297.87,59.917,1452734103,"274151322000068","219011344069620",0.00,-8.00,0,295.16,298.77,0.0,0.0,0.000,478002.7,478002.7,5847,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734156,16746.00
01/13/2016 20:15,2,0.000,ALERT,211.48,299.97,59.965,1452734103,"201051344001135","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,309881.3,309881.3,16383,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734158,16747.00
01/13/2016 20:15,2,0.000,ALERT,211.48,300.87,59.970,1452734103,"201051344000594","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,315784.7,315784.7,11766,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734160,16748.00
01/13/2016 20:15,2,0.000,ALERT,211.93,299.97,59.959,1452734103,"201051344001203","219011344069620",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,316356.4,316356.4,16398,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734162,16749.00
01/13/2016 20:15,2,0.000,ALERT,211.03,298.47,59.959,1452734103,"274151322000054","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,583266.2,583266.2,5526,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734163,16750.00
01/13/2016 20:15,2,0.000,ALERT,212.16,299.67,59.975,1452734103,"201051344000867","219011344069620",0.00,-8.50,0,297.57,302.37,0.0,0.0,0.000,305020.0,305020.0,11751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452734165,16751.00
01/13/2016 20:15,2,0.000,ALERT,211.93,299.97,59.949,1452734103,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,314847.2,314847.2,16399,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452734167,16752.00
01/13/2016 20:15,2,0.000,ALERT,211.70,300.27,59.965,1452734103,"201051344000900","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,318377.3,318377.3,11686,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734169,16753.00
01/13/2016 20:15,2,0.000,ALERT,212.16,299.67,59.970,1452734103,"201051344000648","219011344069620",0.00,-11.00,0,297.57,302.07,0.0,0.0,0.000,312012.0,312012.0,11728,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734171,16754.00
01/13/2016 20:15,2,0.000,ALERT,211.93,300.87,59.965,1452734103,"201051344000569","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,320026.9,320026.9,11658,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734172,16755.00
01/13/2016 20:15,2,0.000,ALERT,211.93,300.57,59.970,1452734103,"201051344000983","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314889.8,314889.8,11705,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734174,16756.00
01/13/2016 20:15,2,0.000,ALERT,212.16,300.57,59.996,1452734103,"201051344001158","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,309925.1,309925.1,11781,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734176,16757.00
01/13/2016 20:15,2,0.000,ALERT,212.38,300.87,59.965,1452734103,"201051344000576","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,313032.7,313032.7,11683,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734178,16758.00
01/13/2016 20:15,2,0.000,ALERT,211.25,296.96,59.965,1452734103,"274151322000087","219011344069620",0.00,-6.00,0,294.56,298.77,0.0,0.0,0.000,558386.4,558386.4,5558,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452734179,16759.00
01/13/2016 20:30,2,0.000,ALERT,212.83,301.17,59.965,1452735003,"201051344000645","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,313287.0,313287.0,11705,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735005,16760.00
01/13/2016 20:30,2,0.000,ALERT,211.93,298.47,59.965,1452735003,"274151322000085","219011344069620",0.00,-7.00,0,296.36,300.87,0.0,0.0,0.000,585919.0,585919.0,5546,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735007,16761.00
01/13/2016 20:30,2,0.000,ALERT,213.06,300.87,59.970,1452735003,"201051344000633","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,305757.7,305757.7,11783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735009,16762.00
01/13/2016 20:30,2,0.000,ALERT,212.61,301.17,59.975,1452735003,"201051344000469","219011344069620",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,307191.5,307191.5,11755,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735011,16763.00
01/13/2016 20:30,2,0.000,ALERT,211.70,299.97,59.944,1452735003,"201051344000646","219011344069620",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,311532.8,311532.8,16395,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735012,16764.00
01/13/2016 20:30,2,0.000,ALERT,211.48,299.67,59.954,1452735003,"274151322000052","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,593714.8,593714.8,5583,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735014,16765.00
01/13/2016 20:30,2,0.000,ALERT,212.16,300.27,59.981,1452735003,"201051344000585","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,316447.0,316447.0,16390,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735016,16766.00
01/13/2016 20:30,2,0.000,ALERT,211.93,300.57,59.975,1452735003,"201051344001230","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,314667.2,314667.2,16439,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735018,16767.00
01/13/2016 20:30,2,0.000,ALERT,212.38,301.17,59.959,1452735003,"201051344000582","219011344069620",0.00,-10.00,0,299.07,302.37,0.0,0.0,0.000,309633.1,309633.1,16386,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735020,16768.00
01/13/2016 20:30,2,0.000,ALERT,211.48,299.97,60.012,1452735003,"201051344000955","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,318979.9,318979.9,16366,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735021,16769.00
01/13/2016 20:30,2,0.000,ALERT,211.70,298.47,59.981,1452735003,"274151322000094","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,5858,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735023,16770.00
01/13/2016 20:30,2,0.000,ALERT,212.61,302.07,59.970,1452735003,"201051344000579","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,320371.0,320371.0,11751,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735025,16771.00
01/13/2016 20:30,2,0.000,ALERT,211.70,300.57,59.975,1452735003,"201051344000890","219011344069620",0.00,-8.50,0,297.87,302.68,0.0,0.0,0.000,317118.8,317118.8,16449,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735027,16772.00
01/13/2016 20:30,2,0.000,ALERT,211.93,299.97,59.944,1452735003,"201051344000438","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,318914.8,318914.8,16398,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735028,16773.00
01/13/2016 20:30,2,0.000,ALERT,212.16,299.67,59.965,1452735003,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,312987.6,312987.6,16465,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735030,16774.00
01/13/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1452735003,"274151322000083","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,588024.2,588024.2,5614,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735032,16775.00
01/13/2016 20:30,2,0.000,ALERT,212.38,299.07,59.981,1452735003,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,624643.0,624643.0,5599,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735034,16776.00
01/13/2016 20:30,2,0.000,ALERT,212.61,302.07,59.965,1452735003,"201051344000868","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,304684.1,304684.1,11716,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735036,16777.00
01/13/2016 20:30,2,0.000,ALERT,211.93,299.97,59.991,1452735003,"274151322000095","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,617330.2,617330.2,5627,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735038,16778.00
01/13/2016 20:30,2,0.000,ALERT,212.16,300.87,59.965,1452735003,"201051344000988","219011344069620",0.00,-9.00,0,295.76,303.28,0.0,0.0,0.000,304676.2,304676.2,11759,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735040,16779.00
01/13/2016 20:30,2,0.000,ALERT,211.93,299.37,59.938,1452735003,"201051344001025","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,317040.9,317040.9,16379,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735041,16780.00
01/13/2016 20:30,2,0.000,ALERT,212.38,301.47,59.965,1452735003,"201051344000458","219011344069620",0.00,-7.00,0,298.77,304.18,0.0,0.0,0.000,314767.4,314767.4,11756,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735043,16781.00
01/13/2016 20:30,2,0.000,ALERT,213.06,301.17,59.944,1452735003,"201051344000853","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,312075.7,312075.7,11720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735045,16782.00
01/13/2016 20:30,2,0.000,ALERT,212.38,300.27,59.965,1452735003,"201051344000685","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,318331.1,318331.1,16427,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735047,16783.00
01/13/2016 20:30,2,0.000,ALERT,212.38,299.97,59.959,1452735003,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.17,0.0,0.0,0.000,316041.8,316041.8,16424,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735048,16784.00
01/13/2016 20:30,2,0.000,ALERT,212.38,300.57,59.959,1452735003,"201051344001145","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,319264.3,319264.3,16418,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735050,16785.00
01/13/2016 20:30,2,0.000,ALERT,212.16,299.67,59.975,1452735003,"201051344000651","219011344069620",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,313414.7,313414.7,16407,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735052,16786.00
01/13/2016 20:30,2,0.000,ALERT,211.48,298.77,59.959,1452735003,"274151322000088","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,570913.9,570913.9,5518,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735054,16787.00
01/13/2016 20:30,2,0.000,ALERT,212.61,298.17,59.965,1452735003,"274151322000068","219011344069620",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,478002.7,478002.7,5849,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735056,16788.00
01/13/2016 20:30,2,0.000,ALERT,211.70,300.27,59.949,1452735003,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,309881.3,309881.3,16385,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735057,16789.00
01/13/2016 20:30,2,0.000,ALERT,212.16,301.77,59.975,1452735003,"201051344000594","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,315784.7,315784.7,11768,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735059,16790.00
01/13/2016 20:30,2,0.000,ALERT,212.16,299.67,59.928,1452735003,"201051344001203","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,316356.4,316356.4,16400,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735061,16791.00
