ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 20:30,2,0.000,ALERT,211.48,299.37,59.965,1452735003,"274151322000054","219011344069620",0.00,-8.00,0,297.26,301.17,0.0,0.0,0.000,583266.2,583266.2,5528,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735063,16792.00
01/13/2016 20:30,2,0.000,ALERT,212.83,301.17,59.959,1452735003,"201051344000867","219011344069620",0.00,-8.50,0,297.87,303.58,0.0,0.0,0.000,305020.0,305020.0,11753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735065,16793.00
01/13/2016 20:30,2,0.000,ALERT,211.93,300.27,59.975,1452735003,"201051344001093","219011344069620",0.00,-8.00,0,297.87,301.47,0.0,0.0,0.000,314847.2,314847.2,16401,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735066,16794.00
01/13/2016 20:30,2,0.000,ALERT,212.38,301.47,59.970,1452735003,"201051344000900","219011344069620",0.00,-10.00,0,297.87,303.28,0.0,0.0,0.000,318377.3,318377.3,11688,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735068,16795.00
01/13/2016 20:30,2,0.000,ALERT,212.61,300.57,59.986,1452735003,"201051344000648","219011344069620",0.00,-11.00,0,297.57,303.58,0.0,0.0,0.000,312012.0,312012.0,11730,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735070,16796.00
01/13/2016 20:30,2,0.000,ALERT,212.38,301.77,59.965,1452735003,"201051344000569","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,320026.9,320026.9,11660,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735072,16797.00
01/13/2016 20:30,2,0.000,ALERT,212.38,301.47,59.975,1452735003,"201051344000983","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,314889.8,314889.8,11707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735074,16798.00
01/13/2016 20:30,2,0.000,ALERT,212.61,301.17,59.965,1452735003,"201051344001158","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,309925.1,309925.1,11783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735076,16799.00
01/13/2016 20:30,2,0.000,ALERT,212.83,301.77,59.917,1452735003,"201051344000576","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,313032.7,313032.7,11685,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735077,16800.00
01/13/2016 20:30,2,0.000,ALERT,211.70,298.17,59.954,1452735003,"274151322000087","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,558386.4,558386.4,5560,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735079,16801.00
01/13/2016 20:45,2,0.000,ALERT,212.83,301.47,59.959,1452735903,"201051344000645","219011344069620",0.00,-8.50,0,299.37,303.28,0.0,0.0,0.000,313287.0,313287.0,11707,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735905,16802.00
01/13/2016 20:45,2,0.000,ALERT,211.70,299.07,59.959,1452735903,"274151322000085","219011344069620",0.00,-7.00,0,296.66,300.87,0.0,0.0,0.000,585919.0,585919.0,5548,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735907,16803.00
01/13/2016 20:45,2,0.000,ALERT,213.29,301.47,59.970,1452735903,"201051344000633","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,305757.7,305757.7,11785,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735909,16804.00
01/13/2016 20:45,2,0.000,ALERT,212.83,301.77,59.965,1452735903,"201051344000469","219011344069620",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,307191.5,307191.5,11757,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735911,16805.00
01/13/2016 20:45,2,0.000,ALERT,212.16,300.87,59.965,1452735903,"201051344000646","219011344069620",0.00,-10.00,0,297.57,301.77,0.0,0.0,0.000,311532.8,311532.8,16397,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735913,16806.00
01/13/2016 20:45,2,0.000,ALERT,211.25,299.67,59.917,1452735903,"274151322000052","219011344069620",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,593714.8,593714.8,5585,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735915,16807.00
01/13/2016 20:45,2,0.000,ALERT,212.16,300.87,59.975,1452735903,"201051344000585","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,316447.0,316447.0,16392,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735916,16808.00
01/13/2016 20:45,2,0.000,ALERT,212.16,300.87,59.965,1452735903,"201051344001230","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,314667.2,314667.2,16441,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735918,16809.00
01/13/2016 20:45,2,0.000,ALERT,212.61,301.47,59.986,1452735903,"201051344000582","219011344069620",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,309633.1,309633.1,16388,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735920,16810.00
01/13/2016 20:45,2,0.000,ALERT,211.70,300.57,59.954,1452735903,"201051344000955","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,318979.9,318979.9,16368,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735922,16811.00
01/13/2016 20:45,2,0.000,ALERT,211.70,298.17,59.959,1452735903,"274151322000094","219011344069620",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,477714.8,477714.8,5860,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735924,16812.00
01/13/2016 20:45,2,0.000,ALERT,212.38,302.37,59.954,1452735903,"201051344000579","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,320371.0,320371.0,11753,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735925,16813.00
01/13/2016 20:45,2,0.000,ALERT,211.93,300.87,59.959,1452735903,"201051344000890","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,317118.8,317118.8,16451,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735927,16814.00
01/13/2016 20:45,2,0.000,ALERT,212.38,300.57,59.959,1452735903,"201051344000438","219011344069620",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,318914.8,318914.8,16400,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735929,16815.00
01/13/2016 20:45,2,0.000,ALERT,212.38,299.97,59.965,1452735903,"201051344000417","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,312987.6,312987.6,16467,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735931,16816.00
01/13/2016 20:45,2,0.000,ALERT,211.93,299.07,59.959,1452735903,"274151322000083","219011344069620",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,588024.2,588024.2,5616,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735933,16817.00
01/13/2016 20:45,2,0.000,ALERT,212.38,299.67,59.949,1452735903,"274151322000076","219011344069620",0.00,-9.00,0,296.36,301.17,0.0,0.0,0.000,624643.0,624643.0,5601,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735934,16818.00
01/13/2016 20:45,2,0.000,ALERT,212.61,302.37,59.965,1452735903,"201051344000868","219011344069620",0.00,-10.00,0,300.27,303.88,0.0,0.0,0.000,304684.1,304684.1,11718,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735936,16819.00
01/13/2016 20:45,2,0.000,ALERT,211.48,300.27,59.944,1452735903,"274151322000095","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,617330.2,617330.2,5629,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735938,16820.00
01/13/2016 20:45,2,0.000,ALERT,212.16,301.47,59.965,1452735903,"201051344000988","219011344069620",0.00,-9.00,0,296.66,302.98,0.0,0.0,0.000,304676.2,304676.2,11761,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735940,16821.00
01/13/2016 20:45,2,0.000,ALERT,211.93,299.67,59.959,1452735903,"201051344001025","219011344069620",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,317040.9,317040.9,16381,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735942,16822.00
01/13/2016 20:45,2,0.000,ALERT,212.38,301.77,59.965,1452735903,"201051344000458","219011344069620",0.00,-7.00,0,299.67,303.88,0.0,0.0,0.000,314767.4,314767.4,11758,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735943,16823.00
01/13/2016 20:45,2,0.000,ALERT,213.06,301.47,59.959,1452735903,"201051344000853","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,312075.7,312075.7,11722,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735945,16824.00
01/13/2016 20:45,2,0.000,ALERT,212.38,300.57,59.965,1452735903,"201051344000685","219011344069620",0.00,-9.00,0,297.87,301.77,0.0,0.0,0.000,318331.1,318331.1,16429,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735947,16825.00
01/13/2016 20:45,2,0.000,ALERT,212.38,299.97,59.965,1452735903,"201051344000917","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,316041.8,316041.8,16426,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735949,16826.00
01/13/2016 20:45,2,0.000,ALERT,212.38,300.87,59.949,1452735903,"201051344001145","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,319264.3,319264.3,16420,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735951,16827.00
01/13/2016 20:45,2,0.000,ALERT,212.16,299.97,59.965,1452735903,"201051344000651","219011344069620",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,313414.7,313414.7,16409,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735952,16828.00
01/13/2016 20:45,2,0.000,ALERT,211.25,298.17,59.959,1452735903,"274151322000088","219011344069620",0.00,-7.00,0,296.06,300.57,0.0,0.0,0.000,570913.9,570913.9,5520,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735954,16829.00
01/13/2016 20:45,2,0.000,ALERT,212.38,298.17,59.959,1452735903,"274151322000068","219011344069620",0.00,-8.00,0,296.06,299.97,0.0,0.0,0.000,478002.7,478002.7,5851,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735956,16830.00
01/13/2016 20:45,2,0.000,ALERT,211.93,300.57,59.965,1452735903,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.37,0.0,0.0,0.000,309881.3,309881.3,16387,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735958,16831.00
01/13/2016 20:45,2,0.000,ALERT,212.16,301.77,59.970,1452735903,"201051344000594","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,315784.7,315784.7,11770,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735960,16832.00
01/13/2016 20:45,2,0.000,ALERT,212.16,299.97,59.965,1452735903,"201051344001203","219011344069620",0.00,-10.00,0,297.57,303.58,0.0,0.0,0.000,316356.4,316356.4,16402,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735961,16833.00
01/13/2016 20:45,2,0.000,ALERT,211.70,298.77,59.965,1452735903,"274151322000054","219011344069620",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,583266.2,583266.2,5530,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735963,16834.00
01/13/2016 20:45,2,0.000,ALERT,212.83,301.17,59.970,1452735903,"201051344000867","219011344069620",0.00,-8.50,0,298.77,303.58,0.0,0.0,0.000,305020.0,305020.0,11755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735965,16835.00
01/13/2016 20:45,2,0.000,ALERT,212.16,300.27,59.965,1452735903,"201051344001093","219011344069620",0.00,-8.00,0,297.57,301.47,0.0,0.0,0.000,314847.2,314847.2,16403,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735967,16836.00
01/13/2016 20:45,2,0.000,ALERT,212.16,301.17,59.965,1452735903,"201051344000900","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,318377.3,318377.3,11690,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735969,16837.00
01/13/2016 20:45,2,0.000,ALERT,212.61,300.57,60.018,1452735903,"201051344000648","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,312012.0,312012.0,11732,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735971,16838.00
01/13/2016 20:45,2,0.000,ALERT,212.38,301.77,59.970,1452735903,"201051344000569","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,320026.9,320026.9,11662,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735972,16839.00
01/13/2016 20:45,2,0.000,ALERT,212.38,301.47,59.965,1452735903,"201051344000983","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,314889.8,314889.8,11709,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735974,16840.00
01/13/2016 20:45,2,0.000,ALERT,212.61,301.17,59.970,1452735903,"201051344001158","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309925.1,309925.1,11785,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452735976,16841.00
01/13/2016 20:45,2,0.000,ALERT,212.83,301.77,60.018,1452735903,"201051344000576","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,313032.7,313032.7,11687,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735978,16842.00
01/13/2016 20:45,2,0.000,ALERT,211.70,297.87,59.975,1452735903,"274151322000087","219011344069620",0.00,-6.00,0,295.46,299.67,0.0,0.0,0.000,558386.4,558386.4,5562,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452735980,16843.00
01/13/2016 21:00,2,0.000,ALERT,213.51,302.07,60.034,1452736803,"201051344000645","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,313287.0,313287.0,11709,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736805,16844.00
01/13/2016 21:00,2,0.000,ALERT,212.38,299.37,59.996,1452736803,"274151322000085","219011344069620",0.00,-7.00,0,297.57,305.68,0.0,0.0,0.000,585919.0,585919.0,5550,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736807,16845.00
01/13/2016 21:00,2,0.000,ALERT,213.51,301.77,59.996,1452736803,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,305757.7,305757.7,11787,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736809,16846.00
01/13/2016 21:00,2,0.000,ALERT,213.06,302.07,59.991,1452736803,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,307191.5,307191.5,11759,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452736811,16847.00
01/13/2016 21:00,2,0.000,ALERT,212.61,301.47,60.007,1452736803,"201051344000646","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,311532.8,311532.8,16399,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736813,16848.00
01/13/2016 21:00,2,0.000,ALERT,212.16,300.57,59.991,1452736803,"274151322000052","219011344069620",0.00,-10.00,0,297.26,305.68,0.0,0.0,0.000,593714.8,593714.8,5587,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736814,16849.00
01/13/2016 21:00,2,0.000,ALERT,212.61,301.47,59.996,1452736803,"201051344000585","219011344069620",0.00,-8.50,0,298.17,304.18,0.0,0.0,0.000,316447.0,316447.0,16394,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736816,16850.00
01/13/2016 21:00,2,0.000,ALERT,212.61,301.77,59.981,1452736803,"201051344001230","219011344069620",0.00,-9.00,0,298.77,304.48,0.0,0.0,0.000,314667.2,314667.2,16443,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736818,16851.00
01/13/2016 21:00,2,0.000,ALERT,213.29,302.37,59.991,1452736803,"201051344000582","219011344069620",0.00,-10.00,0,299.37,304.78,0.0,0.0,0.000,309633.1,309633.1,16390,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736820,16852.00
01/13/2016 21:00,2,0.000,ALERT,212.16,300.87,60.002,1452736803,"201051344000955","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,318979.9,318979.9,16370,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452736822,16853.00
01/13/2016 21:00,2,0.000,ALERT,212.38,298.77,60.002,1452736803,"274151322000094","219011344069620",0.00,-10.00,0,296.96,304.78,0.0,0.0,0.000,477714.8,477714.8,5862,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736823,16854.00
01/13/2016 21:00,2,0.000,ALERT,212.83,302.68,59.996,1452736803,"201051344000579","219011344069620",0.00,-8.50,0,300.27,304.48,0.0,0.0,0.000,320371.0,320371.0,11755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736825,16855.00
01/13/2016 21:00,2,0.000,ALERT,212.38,301.17,59.991,1452736803,"201051344000890","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,317118.8,317118.8,16453,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736827,16856.00
01/13/2016 21:00,2,0.000,ALERT,212.61,300.57,59.986,1452736803,"201051344000438","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,318914.8,318914.8,16402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736829,16857.00
01/13/2016 21:00,2,0.000,ALERT,212.83,300.27,59.991,1452736803,"201051344000417","219011344069620",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,312987.6,312987.6,16469,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452736831,16858.00
01/13/2016 21:00,2,0.000,ALERT,212.38,299.97,59.981,1452736803,"274151322000083","219011344069620",0.00,-9.00,0,297.87,305.68,0.0,0.0,0.000,588024.2,588024.2,5618,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452736833,16859.00
01/13/2016 21:00,2,0.000,ALERT,212.83,299.67,59.981,1452736803,"274151322000076","219011344069620",0.00,-9.00,0,297.57,305.68,0.0,0.0,0.000,624643.0,624643.0,5603,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736835,16860.00
01/13/2016 21:00,2,0.000,ALERT,213.06,302.98,59.986,1452736803,"201051344000868","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,304684.1,304684.1,11720,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736837,16861.00
01/13/2016 21:00,2,0.000,ALERT,212.38,300.87,60.012,1452736803,"274151322000095","219011344069620",0.00,-11.00,0,298.77,306.58,0.0,0.0,0.000,617330.2,617330.2,5631,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452736839,16862.00
01/13/2016 21:00,2,0.000,ALERT,212.83,302.07,59.986,1452736803,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.58,0.0,0.0,0.000,304676.2,304676.2,11763,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736841,16863.00
01/13/2016 21:00,2,0.000,ALERT,212.38,300.57,59.986,1452736803,"201051344001025","219011344069620",0.00,-10.00,0,297.87,303.88,0.0,0.0,0.000,317040.9,317040.9,16383,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452736842,16864.00
01/13/2016 21:00,2,0.000,ALERT,212.83,302.37,59.991,1452736803,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.18,0.0,0.0,0.000,314767.4,314767.4,11760,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736844,16865.00
01/13/2016 21:00,2,0.000,ALERT,213.51,302.07,59.991,1452736803,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.58,0.0,0.0,0.000,312075.7,312075.7,11724,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452736846,16866.00
01/13/2016 21:00,2,0.000,ALERT,213.06,301.17,59.996,1452736803,"201051344000685","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,318331.1,318331.1,16431,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736848,16867.00
01/13/2016 21:00,2,0.000,ALERT,212.83,300.87,59.991,1452736803,"201051344000917","219011344069620",0.00,-8.00,0,297.57,303.58,0.0,0.0,0.000,316041.8,316041.8,16428,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736849,16868.00
01/13/2016 21:00,2,0.000,ALERT,213.06,301.77,59.991,1452736803,"201051344001145","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,319264.3,319264.3,16422,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736851,16869.00
01/13/2016 21:00,2,0.000,ALERT,212.61,300.87,59.986,1452736803,"201051344000651","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,313414.7,313414.7,16411,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736853,16870.00
01/13/2016 21:00,2,0.000,ALERT,212.16,299.37,59.986,1452736803,"274151322000088","219011344069620",0.00,-7.00,0,297.26,304.78,0.0,0.0,0.000,570913.9,570913.9,5522,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736855,16871.00
01/13/2016 21:00,2,0.000,ALERT,213.06,299.37,59.986,1452736803,"274151322000068","219011344069620",0.00,-8.00,0,297.26,304.18,0.0,0.0,0.000,478002.7,478002.7,5853,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736857,16872.00
01/13/2016 21:00,2,0.000,ALERT,212.16,301.47,59.996,1452736803,"201051344001135","219011344069620",0.00,-9.00,0,298.77,303.88,0.0,0.0,0.000,309881.3,309881.3,16389,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736858,16873.00
01/13/2016 21:00,2,0.000,ALERT,212.61,302.68,59.986,1452736803,"201051344000594","219011344069620",0.00,-10.00,0,299.07,304.18,0.0,0.0,0.000,315784.7,315784.7,11772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736860,16874.00
01/13/2016 21:00,2,0.000,ALERT,212.61,300.87,59.949,1452736803,"201051344001203","219011344069620",0.00,-10.00,0,298.17,304.78,0.0,0.0,0.000,316356.4,316356.4,16404,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452736862,16875.00
01/13/2016 21:00,2,0.000,ALERT,212.38,300.57,59.975,1452736803,"274151322000054","219011344069620",0.00,-8.00,0,297.57,305.38,0.0,0.0,0.000,583266.2,583266.2,5532,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736864,16876.00
01/13/2016 21:00,2,0.000,ALERT,213.29,301.77,59.959,1452736803,"201051344000867","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,305020.0,305020.0,11757,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736866,16877.00
01/13/2016 21:00,2,0.000,ALERT,212.38,301.17,59.991,1452736803,"201051344001093","219011344069620",0.00,-8.00,0,298.17,303.88,0.0,0.0,0.000,314847.2,314847.2,16405,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736867,16878.00
01/13/2016 21:00,2,0.000,ALERT,212.83,302.37,59.986,1452736803,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,318377.3,318377.3,11692,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736869,16879.00
01/13/2016 21:00,2,0.000,ALERT,213.06,301.47,59.986,1452736803,"201051344000648","219011344069620",0.00,-11.00,0,298.47,303.28,0.0,0.0,0.000,312012.0,312012.0,11734,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736871,16880.00
01/13/2016 21:00,2,0.000,ALERT,213.06,302.98,59.991,1452736803,"201051344000569","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,320026.9,320026.9,11664,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736873,16881.00
01/13/2016 21:00,2,0.000,ALERT,213.06,302.68,59.986,1452736803,"201051344000983","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,314889.8,314889.8,11711,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736875,16882.00
01/13/2016 21:00,2,0.000,ALERT,213.06,302.37,60.012,1452736803,"201051344001158","219011344069620",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,309925.1,309925.1,11787,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736876,16883.00
01/13/2016 21:00,2,0.000,ALERT,213.51,302.98,59.996,1452736803,"201051344000576","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,313032.7,313032.7,11689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736878,16884.00
01/13/2016 21:00,2,0.000,ALERT,212.38,299.07,59.996,1452736803,"274151322000087","219011344069620",0.00,-6.00,0,296.36,304.18,0.0,0.0,0.000,558386.4,558386.4,5564,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452736880,16885.00
01/13/2016 21:15,2,0.000,ALERT,213.74,302.37,59.949,1452737703,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,313287.0,313287.0,11711,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737705,16886.00
01/13/2016 21:15,2,0.000,ALERT,212.61,300.27,59.944,1452737703,"274151322000085","219011344069620",0.00,-7.00,0,298.17,302.07,0.0,0.0,0.000,585919.0,585919.0,5552,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737707,16887.00
01/13/2016 21:15,2,0.000,ALERT,213.96,302.07,59.991,1452737703,"201051344000633","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,305757.7,305757.7,11789,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737709,16888.00
01/13/2016 21:15,2,0.000,ALERT,213.29,302.37,59.959,1452737703,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,307191.5,307191.5,11761,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737711,16889.00
01/13/2016 21:15,2,0.000,ALERT,212.83,301.47,59.949,1452737703,"201051344000646","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,311532.8,311532.8,16401,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737712,16890.00
01/13/2016 21:15,2,0.000,ALERT,212.38,300.87,59.949,1452737703,"274151322000052","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,593714.8,593714.8,5589,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737714,16891.00
01/13/2016 21:15,2,0.000,ALERT,213.06,301.77,59.954,1452737703,"201051344000585","219011344069620",0.00,-8.50,0,299.07,302.98,0.0,0.0,0.000,316447.0,316447.0,16396,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737716,16892.00
01/13/2016 21:15,2,0.000,ALERT,213.06,301.77,59.954,1452737703,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.28,0.0,0.0,0.000,314667.2,314667.2,16445,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737718,16893.00
01/13/2016 21:15,2,0.000,ALERT,213.51,302.37,59.981,1452737703,"201051344000582","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,309633.1,309633.1,16392,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737720,16894.00
01/13/2016 21:15,2,0.000,ALERT,212.61,301.47,59.922,1452737703,"201051344000955","219011344069620",0.00,-9.00,0,299.37,302.68,0.0,0.0,0.000,318979.9,318979.9,16372,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737721,16895.00
01/13/2016 21:15,2,0.000,ALERT,212.61,299.67,59.928,1452737703,"274151322000094","219011344069620",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,477714.8,477714.8,5864,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737723,16896.00
01/13/2016 21:15,2,0.000,ALERT,213.29,303.28,59.954,1452737703,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,320371.0,320371.0,11757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737725,16897.00
01/13/2016 21:15,2,0.000,ALERT,212.83,301.77,59.954,1452737703,"201051344000890","219011344069620",0.00,-8.50,0,299.37,304.18,0.0,0.0,0.000,317118.8,317118.8,16455,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737727,16898.00
01/13/2016 21:15,2,0.000,ALERT,212.83,300.87,59.938,1452737703,"201051344000438","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,318914.8,318914.8,16404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737729,16899.00
01/13/2016 21:15,2,0.000,ALERT,213.06,300.87,59.954,1452737703,"201051344000417","219011344069620",0.00,-8.50,0,298.47,302.37,0.0,0.0,0.000,312987.6,312987.6,16471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737730,16900.00
01/13/2016 21:15,2,0.000,ALERT,212.61,300.57,59.959,1452737703,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,588024.2,588024.2,5620,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737732,16901.00
01/13/2016 21:15,2,0.000,ALERT,213.06,299.67,59.949,1452737703,"274151322000076","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,624643.0,624643.0,5605,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737734,16902.00
01/13/2016 21:15,2,0.000,ALERT,213.06,302.68,59.965,1452737703,"201051344000868","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,304684.1,304684.1,11722,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737736,16903.00
01/13/2016 21:15,2,0.000,ALERT,212.61,301.47,59.917,1452737703,"274151322000095","219011344069620",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,617330.2,617330.2,5633,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737738,16904.00
01/13/2016 21:15,2,0.000,ALERT,213.06,301.77,59.970,1452737703,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,304676.2,304676.2,11765,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737739,16905.00
01/13/2016 21:15,2,0.000,ALERT,212.83,300.57,59.965,1452737703,"201051344001025","219011344069620",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,317040.9,317040.9,16385,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737741,16906.00
01/13/2016 21:15,2,0.000,ALERT,213.06,302.07,59.928,1452737703,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,314767.4,314767.4,11762,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737743,16907.00
01/13/2016 21:15,2,0.000,ALERT,213.74,302.07,59.965,1452737703,"201051344000853","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,312075.7,312075.7,11726,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737745,16908.00
01/13/2016 21:15,2,0.000,ALERT,213.29,301.47,59.928,1452737703,"201051344000685","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,318331.1,318331.1,16433,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737747,16909.00
01/13/2016 21:15,2,0.000,ALERT,213.06,300.87,59.996,1452737703,"201051344000917","219011344069620",0.00,-8.00,0,298.17,302.37,0.0,0.0,0.000,316041.8,316041.8,16430,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737748,16910.00
01/13/2016 21:15,2,0.000,ALERT,213.06,301.47,59.959,1452737703,"201051344001145","219011344069620",0.00,-9.00,0,299.97,303.58,0.0,0.0,0.000,319264.3,319264.3,16424,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737750,16911.00
01/13/2016 21:15,2,0.000,ALERT,213.06,300.87,59.928,1452737703,"201051344000651","219011344069620",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,313414.7,313414.7,16413,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737752,16912.00
01/13/2016 21:15,2,0.000,ALERT,212.16,299.67,59.954,1452737703,"274151322000088","219011344069620",0.00,-7.00,0,297.26,301.77,0.0,0.0,0.000,570913.9,570913.9,5524,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737754,16913.00
01/13/2016 21:15,2,0.000,ALERT,213.06,299.07,59.922,1452737703,"274151322000068","219011344069620",0.00,-8.00,0,297.57,301.17,0.0,0.0,0.000,478002.7,478002.7,5855,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737756,16914.00
01/13/2016 21:15,2,0.000,ALERT,212.61,301.17,59.928,1452737703,"201051344001135","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,309881.3,309881.3,16391,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737757,16915.00
01/13/2016 21:15,2,0.000,ALERT,212.83,302.68,59.954,1452737703,"201051344000594","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,315784.7,315784.7,11774,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737759,16916.00
01/13/2016 21:15,2,0.000,ALERT,213.06,300.57,59.928,1452737703,"201051344001203","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,316356.4,316356.4,16406,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737761,16917.00
01/13/2016 21:15,2,0.000,ALERT,212.16,300.27,59.907,1452737703,"274151322000054","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,583266.2,583266.2,5534,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737763,16918.00
01/13/2016 21:15,2,0.000,ALERT,213.51,301.77,59.949,1452737703,"201051344000867","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11759,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737765,16919.00
01/13/2016 21:15,2,0.000,ALERT,212.61,300.87,59.981,1452737703,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.68,0.0,0.0,0.000,314847.2,314847.2,16407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737766,16920.00
01/13/2016 21:15,2,0.000,ALERT,213.06,302.07,59.959,1452737703,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,318377.3,318377.3,11694,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737768,16921.00
01/13/2016 21:15,2,0.000,ALERT,213.29,301.17,59.954,1452737703,"201051344000648","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,312012.0,312012.0,11736,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737770,16922.00
01/13/2016 21:15,2,0.000,ALERT,213.29,302.68,59.970,1452737703,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,320026.9,320026.9,11666,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452737772,16923.00
01/13/2016 21:15,2,0.000,ALERT,213.06,302.37,59.954,1452737703,"201051344000983","219011344069620",0.00,-9.00,0,300.87,304.78,0.0,0.0,0.000,314889.8,314889.8,11713,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737774,16924.00
01/13/2016 21:15,2,0.000,ALERT,213.51,302.37,59.949,1452737703,"201051344001158","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309925.1,309925.1,11789,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737775,16925.00
01/13/2016 21:15,2,0.000,ALERT,213.74,302.68,59.954,1452737703,"201051344000576","219011344069620",0.00,-10.00,0,300.57,304.78,0.0,0.0,0.000,313032.7,313032.7,11691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737777,16926.00
01/13/2016 21:15,2,0.000,ALERT,212.61,298.77,59.959,1452737703,"274151322000087","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,558386.4,558386.4,5566,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452737779,16927.00
01/13/2016 21:30,2,0.000,ALERT,213.96,302.68,59.981,1452738603,"201051344000645","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,313287.0,313287.0,11713,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738605,16928.00
01/13/2016 21:30,2,0.000,ALERT,213.06,300.57,59.970,1452738603,"274151322000085","219011344069620",0.00,-8.00,0,298.47,302.07,0.0,0.0,0.000,585919.0,585919.0,5554,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738607,16929.00
01/13/2016 21:30,2,0.000,ALERT,214.19,302.07,59.970,1452738603,"201051344000633","219011344069620",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,305757.7,305757.7,11791,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738609,16930.00
01/13/2016 21:30,2,0.000,ALERT,213.51,302.37,59.981,1452738603,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,307191.5,307191.5,11763,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738611,16931.00
01/13/2016 21:30,2,0.000,ALERT,212.83,301.77,59.981,1452738603,"201051344000646","219011344069620",0.00,-10.00,0,299.07,302.98,0.0,0.0,0.000,311532.8,311532.8,16403,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738613,16932.00
01/13/2016 21:30,2,0.000,ALERT,212.61,299.97,59.981,1452738603,"274151322000052","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,593714.8,593714.8,5591,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738614,16933.00
01/13/2016 21:30,2,0.000,ALERT,213.06,301.77,59.975,1452738603,"201051344000585","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,316447.0,316447.0,16398,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738617,16934.00
01/13/2016 21:30,2,0.000,ALERT,213.06,302.07,59.938,1452738603,"201051344001230","219011344069620",0.00,-9.00,0,299.97,303.28,0.0,0.0,0.000,314667.2,314667.2,16447,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738618,16935.00
01/13/2016 21:30,2,0.000,ALERT,213.51,302.68,60.018,1452738603,"201051344000582","219011344069620",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,309633.1,309633.1,16394,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738620,16936.00
