ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 21:30,2,0.000,ALERT,212.83,301.77,59.991,1452738603,"201051344000955","219011344069620",0.00,-9.00,0,299.67,302.98,0.0,0.0,0.000,318979.9,318979.9,16374,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738622,16937.00
01/13/2016 21:30,2,0.000,ALERT,212.83,299.97,59.981,1452738603,"274151322000094","219011344069620",0.00,-11.00,0,298.17,301.17,0.0,0.0,0.000,477714.8,477714.8,5866,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738624,16938.00
01/13/2016 21:30,2,0.000,ALERT,213.51,302.98,59.986,1452738603,"201051344000579","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,320371.0,320371.0,11759,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738626,16939.00
01/13/2016 21:30,2,0.000,ALERT,212.83,302.07,60.012,1452738603,"201051344000890","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,317118.8,317118.8,16457,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738627,16940.00
01/13/2016 21:30,2,0.000,ALERT,213.06,301.47,59.991,1452738603,"201051344000438","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,318914.8,318914.8,16406,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738629,16941.00
01/13/2016 21:30,2,0.000,ALERT,213.29,301.17,59.991,1452738603,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,312987.6,312987.6,16473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738631,16942.00
01/13/2016 21:30,2,0.000,ALERT,213.06,301.17,59.986,1452738603,"274151322000083","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,588024.2,588024.2,5622,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738633,16943.00
01/13/2016 21:30,2,0.000,ALERT,213.74,301.17,60.002,1452738603,"274151322000076","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,624643.0,624643.0,5607,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738635,16944.00
01/13/2016 21:30,2,0.000,ALERT,213.74,303.28,59.991,1452738603,"201051344000868","219011344069620",0.00,-8.50,0,300.87,305.08,0.0,0.0,0.000,304684.1,304684.1,11724,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738636,16945.00
01/13/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1452738603,"274151322000095","219011344069620",0.00,-11.00,0,299.67,302.98,0.0,0.0,0.000,617330.2,617330.2,5635,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738638,16946.00
01/13/2016 21:30,2,0.000,ALERT,213.06,302.07,60.039,1452738603,"201051344000988","219011344069620",0.00,-9.00,0,297.57,303.88,0.0,0.0,0.000,304676.2,304676.2,11767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738640,16947.00
01/13/2016 21:30,2,0.000,ALERT,213.06,301.17,59.996,1452738603,"201051344001025","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,317040.9,317040.9,16387,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738642,16948.00
01/13/2016 21:30,2,0.000,ALERT,213.51,302.68,59.991,1452738603,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,314767.4,314767.4,11764,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738644,16949.00
01/13/2016 21:30,2,0.000,ALERT,214.19,302.37,60.034,1452738603,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,312075.7,312075.7,11728,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738645,16950.00
01/13/2016 21:30,2,0.000,ALERT,213.51,302.07,60.039,1452738603,"201051344000685","219011344069620",0.00,-9.00,0,299.07,302.98,0.0,0.0,0.000,318331.1,318331.1,16435,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738647,16951.00
01/13/2016 21:30,2,0.000,ALERT,213.29,301.47,60.002,1452738603,"201051344000917","219011344069620",0.00,-8.00,0,298.17,302.68,0.0,0.0,0.000,316041.8,316041.8,16432,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738649,16952.00
01/13/2016 21:30,2,0.000,ALERT,213.51,302.37,59.991,1452738603,"201051344001145","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,319264.3,319264.3,16426,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738651,16953.00
01/13/2016 21:30,2,0.000,ALERT,213.29,301.47,59.949,1452738603,"201051344000651","219011344069620",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,313414.7,313414.7,16415,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738653,16954.00
01/13/2016 21:30,2,0.000,ALERT,212.61,300.27,59.959,1452738603,"274151322000088","219011344069620",0.00,-7.00,0,297.87,301.77,0.0,0.0,0.000,570913.9,570913.9,5526,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738654,16955.00
01/13/2016 21:30,2,0.000,ALERT,213.51,299.67,59.986,1452738603,"274151322000068","219011344069620",0.00,-8.50,0,297.87,301.17,0.0,0.0,0.000,478002.7,478002.7,5857,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738656,16956.00
01/13/2016 21:30,2,0.000,ALERT,212.83,301.77,60.034,1452738603,"201051344001135","219011344069620",0.00,-9.00,0,299.67,303.58,0.0,0.0,0.000,309881.3,309881.3,16393,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738658,16957.00
01/13/2016 21:30,2,0.000,ALERT,213.06,302.98,59.996,1452738603,"201051344000594","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,315784.7,315784.7,11776,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738660,16958.00
01/13/2016 21:30,2,0.000,ALERT,213.06,301.47,60.028,1452738603,"201051344001203","219011344069620",0.00,-10.00,0,299.07,304.78,0.0,0.0,0.000,316356.4,316356.4,16408,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738661,16959.00
01/13/2016 21:30,2,0.000,ALERT,212.83,301.17,60.002,1452738603,"274151322000054","219011344069620",0.00,-8.00,0,298.77,302.37,0.0,0.0,0.000,583266.2,583266.2,5536,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738663,16960.00
01/13/2016 21:30,2,0.000,ALERT,213.74,302.07,59.991,1452738603,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11761,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738665,16961.00
01/13/2016 21:30,2,0.000,ALERT,213.06,302.07,59.996,1452738603,"201051344001093","219011344069620",0.00,-8.00,0,299.07,302.98,0.0,0.0,0.000,314847.2,314847.2,16409,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738667,16962.00
01/13/2016 21:30,2,0.000,ALERT,213.29,302.37,59.996,1452738603,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,318377.3,318377.3,11696,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738669,16963.00
01/13/2016 21:30,2,0.000,ALERT,213.51,301.77,60.002,1452738603,"201051344000648","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,312012.0,312012.0,11738,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738671,16964.00
01/13/2016 21:30,2,0.000,ALERT,213.74,302.98,59.996,1452738603,"201051344000569","219011344069620",0.00,-10.00,0,300.87,305.08,0.0,0.0,0.000,320026.9,320026.9,11668,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738672,16965.00
01/13/2016 21:30,2,0.000,ALERT,213.51,302.98,59.996,1452738603,"201051344000983","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,314889.8,314889.8,11715,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738674,16966.00
01/13/2016 21:30,2,0.000,ALERT,213.74,302.37,59.996,1452738603,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,309925.1,309925.1,11791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738676,16967.00
01/13/2016 21:30,2,0.000,ALERT,213.96,303.28,60.034,1452738603,"201051344000576","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,313032.7,313032.7,11693,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452738678,16968.00
01/13/2016 21:30,2,0.000,ALERT,213.06,299.97,60.012,1452738603,"274151322000087","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,558386.4,558386.4,5568,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452738680,16969.00
01/13/2016 21:45,2,0.000,ALERT,213.29,301.47,59.981,1452739503,"201051344000645","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,313287.0,313287.0,11715,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739505,16970.00
01/13/2016 21:45,2,0.000,ALERT,211.93,298.77,59.991,1452739503,"274151322000085","219011344069620",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,585919.0,585919.0,5556,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739507,16971.00
01/13/2016 21:45,2,0.000,ALERT,213.51,301.47,59.981,1452739503,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,305757.7,305757.7,11793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739509,16972.00
01/13/2016 21:45,2,0.000,ALERT,213.06,301.77,60.034,1452739503,"201051344000469","219011344069620",0.00,-11.00,0,298.77,304.18,0.0,0.0,0.000,307191.5,307191.5,11765,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739511,16973.00
01/13/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1452739503,"201051344000646","219011344069620",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,311532.8,311532.8,16405,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739512,16974.00
01/13/2016 21:45,2,0.000,ALERT,211.48,298.47,59.986,1452739503,"274151322000052","219011344069620",0.00,-10.00,0,295.46,302.68,0.0,0.0,0.000,593714.8,593714.8,5593,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739514,16975.00
01/13/2016 21:45,2,0.000,ALERT,212.61,301.17,60.002,1452739503,"201051344000585","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,316447.0,316447.0,16400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739516,16976.00
01/13/2016 21:45,2,0.000,ALERT,212.61,301.17,59.970,1452739503,"201051344001230","219011344069620",0.00,-9.00,0,299.67,303.88,0.0,0.0,0.000,314667.2,314667.2,16449,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739518,16977.00
01/13/2016 21:45,2,0.000,ALERT,213.06,301.77,60.007,1452739503,"201051344000582","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309633.1,309633.1,16396,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739519,16978.00
01/13/2016 21:45,2,0.000,ALERT,212.16,300.87,59.986,1452739503,"201051344000955","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,318979.9,318979.9,16376,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739521,16979.00
01/13/2016 21:45,2,0.000,ALERT,211.70,297.87,60.028,1452739503,"274151322000094","219011344069620",0.00,-10.00,0,294.86,301.47,0.0,0.0,0.000,477714.8,477714.8,5868,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739523,16980.00
01/13/2016 21:45,2,0.000,ALERT,213.06,302.37,59.991,1452739503,"201051344000579","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,320371.0,320371.0,11761,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739525,16981.00
01/13/2016 21:45,2,0.000,ALERT,212.38,301.17,59.944,1452739503,"201051344000890","219011344069620",0.00,-8.50,0,299.67,304.48,0.0,0.0,0.000,317118.8,317118.8,16459,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739527,16982.00
01/13/2016 21:45,2,0.000,ALERT,212.61,300.87,59.991,1452739503,"201051344000438","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,318914.8,318914.8,16408,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739528,16983.00
01/13/2016 21:45,2,0.000,ALERT,212.83,300.27,60.007,1452739503,"201051344000417","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,312987.6,312987.6,16475,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739530,16984.00
01/13/2016 21:45,2,0.000,ALERT,211.93,299.07,59.986,1452739503,"274151322000083","219011344069620",0.00,-9.00,0,296.06,302.68,0.0,0.0,0.000,588024.2,588024.2,5624,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739532,16985.00
01/13/2016 21:45,2,0.000,ALERT,212.38,298.47,59.981,1452739503,"274151322000076","219011344069620",0.00,-9.00,0,295.76,302.68,0.0,0.0,0.000,624643.0,624643.0,5609,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739534,16986.00
01/13/2016 21:45,2,0.000,ALERT,212.83,302.07,59.991,1452739503,"201051344000868","219011344069620",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,304684.1,304684.1,11726,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739536,16987.00
01/13/2016 21:45,2,0.000,ALERT,211.93,299.67,60.028,1452739503,"274151322000095","219011344069620",0.00,-11.00,0,296.66,303.28,0.0,0.0,0.000,617330.2,617330.2,5637,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739538,16988.00
01/13/2016 21:45,2,0.000,ALERT,212.61,301.47,59.959,1452739503,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.88,0.0,0.0,0.000,304676.2,304676.2,11769,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739540,16989.00
01/13/2016 21:45,2,0.000,ALERT,212.38,299.97,59.996,1452739503,"201051344001025","219011344069620",0.00,-10.00,0,298.47,304.18,0.0,0.0,0.000,317040.9,317040.9,16389,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739541,16990.00
01/13/2016 21:45,2,0.000,ALERT,212.83,301.47,60.028,1452739503,"201051344000458","219011344069620",0.00,-7.00,0,299.67,305.38,0.0,0.0,0.000,314767.4,314767.4,11766,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739543,16991.00
01/13/2016 21:45,2,0.000,ALERT,213.51,301.17,59.986,1452739503,"201051344000853","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,312075.7,312075.7,11730,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739545,16992.00
01/13/2016 21:45,2,0.000,ALERT,213.06,301.17,59.959,1452739503,"201051344000685","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,318331.1,318331.1,16437,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739547,16993.00
01/13/2016 21:45,2,0.000,ALERT,212.83,300.27,60.018,1452739503,"201051344000917","219011344069620",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,316041.8,316041.8,16434,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739549,16994.00
01/13/2016 21:45,2,0.000,ALERT,212.83,301.17,59.981,1452739503,"201051344001145","219011344069620",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,319264.3,319264.3,16428,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739550,16995.00
01/13/2016 21:45,2,0.000,ALERT,212.61,300.27,59.975,1452739503,"201051344000651","219011344069620",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,313414.7,313414.7,16417,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739552,16996.00
01/13/2016 21:45,2,0.000,ALERT,211.48,298.17,59.981,1452739503,"274151322000088","219011344069620",0.00,-7.00,0,295.16,301.77,0.0,0.0,0.000,570913.9,570913.9,5528,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739554,16997.00
01/13/2016 21:45,2,0.000,ALERT,212.38,297.87,59.996,1452739503,"274151322000068","219011344069620",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,478002.7,478002.7,5859,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739556,16998.00
01/13/2016 21:45,2,0.000,ALERT,212.16,300.87,59.996,1452739503,"201051344001135","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,309881.3,309881.3,16395,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739558,16999.00
01/13/2016 21:45,2,0.000,ALERT,212.61,301.77,59.986,1452739503,"201051344000594","219011344069620",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,315784.7,315784.7,11778,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739559,17000.00
01/13/2016 21:45,2,0.000,ALERT,212.83,300.87,59.996,1452739503,"201051344001203","219011344069620",0.00,-10.00,0,299.07,305.08,0.0,0.0,0.000,316356.4,316356.4,16410,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739561,17001.00
01/13/2016 21:45,2,0.000,ALERT,211.48,298.47,59.981,1452739503,"274151322000054","219011344069620",0.00,-8.00,0,295.76,302.37,0.0,0.0,0.000,583266.2,583266.2,5538,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739563,17002.00
01/13/2016 21:45,2,0.000,ALERT,213.29,301.17,59.996,1452739503,"201051344000867","219011344069620",0.00,-8.50,0,299.07,304.78,0.0,0.0,0.000,305020.0,305020.0,11763,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739565,17003.00
01/13/2016 21:45,2,0.000,ALERT,212.61,301.17,59.996,1452739503,"201051344001093","219011344069620",0.00,-8.00,0,299.07,303.58,0.0,0.0,0.000,314847.2,314847.2,16411,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739567,17004.00
01/13/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1452739503,"201051344000900","219011344069620",0.00,-10.00,0,299.37,304.18,0.0,0.0,0.000,318377.3,318377.3,11698,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739568,17005.00
01/13/2016 21:45,2,0.000,ALERT,213.06,300.87,59.965,1452739503,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,312012.0,312012.0,11740,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452739570,17006.00
01/13/2016 21:45,2,0.000,ALERT,213.06,302.07,60.034,1452739503,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.38,0.0,0.0,0.000,320026.9,320026.9,11670,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739572,17007.00
01/13/2016 21:45,2,0.000,ALERT,212.83,301.77,59.991,1452739503,"201051344000983","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,314889.8,314889.8,11717,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739574,17008.00
01/13/2016 21:45,2,0.000,ALERT,213.29,301.77,59.991,1452739503,"201051344001158","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,309925.1,309925.1,11793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739576,17009.00
01/13/2016 21:45,2,0.000,ALERT,213.29,302.07,59.986,1452739503,"201051344000576","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,313032.7,313032.7,11695,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739577,17010.00
01/13/2016 21:45,2,0.000,ALERT,211.70,297.26,59.981,1452739503,"274151322000087","219011344069620",0.00,-6.00,0,294.56,301.47,0.0,0.0,0.000,558386.4,558386.4,5570,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452739579,17011.00
01/13/2016 22:00,2,0.000,ALERT,213.06,301.47,59.991,1452740403,"201051344000645","219011344069620",0.00,-8.50,0,299.67,304.18,0.0,0.0,0.000,313287.0,313287.0,11717,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740405,17012.00
01/13/2016 22:00,2,0.000,ALERT,211.70,299.07,59.975,1452740403,"274151322000085","219011344069620",0.00,-7.00,0,296.66,301.17,0.0,0.0,0.000,585919.0,585919.0,5558,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740407,17013.00
01/13/2016 22:00,2,0.000,ALERT,213.29,301.47,59.996,1452740403,"201051344000633","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,305757.7,305757.7,11795,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740408,17014.00
01/13/2016 22:00,2,0.000,ALERT,212.83,301.77,59.996,1452740403,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.88,0.0,0.0,0.000,307191.5,307191.5,11767,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740410,17015.00
01/13/2016 22:00,2,0.000,ALERT,212.16,300.87,59.991,1452740403,"201051344000646","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,311532.8,311532.8,16407,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740412,17016.00
01/13/2016 22:00,2,0.000,ALERT,211.25,298.47,59.981,1452740403,"274151322000052","219011344069620",0.00,-10.00,0,296.36,301.77,0.0,0.0,0.000,593714.8,593714.8,5595,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740414,17017.00
01/13/2016 22:00,2,0.000,ALERT,212.38,301.17,60.002,1452740403,"201051344000585","219011344069620",0.00,-8.50,0,298.47,302.98,0.0,0.0,0.000,316447.0,316447.0,16402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740416,17018.00
01/13/2016 22:00,2,0.000,ALERT,212.38,301.17,60.039,1452740403,"201051344001230","219011344069620",0.00,-9.00,0,299.37,303.28,0.0,0.0,0.000,314667.2,314667.2,16451,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740417,17019.00
01/13/2016 22:00,2,0.000,ALERT,212.83,302.07,59.981,1452740403,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,309633.1,309633.1,16398,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740419,17020.00
01/13/2016 22:00,2,0.000,ALERT,211.93,300.87,59.996,1452740403,"201051344000955","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,318979.9,318979.9,16378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740421,17021.00
01/13/2016 22:00,2,0.000,ALERT,211.48,297.87,59.981,1452740403,"274151322000094","219011344069620",0.00,-11.00,0,296.06,300.57,0.0,0.0,0.000,477714.8,477714.8,5870,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740423,17022.00
01/13/2016 22:00,2,0.000,ALERT,212.83,302.37,59.991,1452740403,"201051344000579","219011344069620",0.00,-8.50,0,299.97,304.78,0.0,0.0,0.000,320371.0,320371.0,11763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740425,17023.00
01/13/2016 22:00,2,0.000,ALERT,212.16,301.17,59.986,1452740403,"201051344000890","219011344069620",0.00,-8.50,0,299.37,303.88,0.0,0.0,0.000,317118.8,317118.8,16461,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740427,17024.00
01/13/2016 22:00,2,0.000,ALERT,212.38,300.57,59.991,1452740403,"201051344000438","219011344069620",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,318914.8,318914.8,16410,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740428,17025.00
01/13/2016 22:00,2,0.000,ALERT,212.61,300.27,59.991,1452740403,"201051344000417","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,312987.6,312987.6,16477,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740430,17026.00
01/13/2016 22:00,2,0.000,ALERT,211.93,299.37,59.975,1452740403,"274151322000083","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,588024.2,588024.2,5626,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740432,17027.00
01/13/2016 22:00,2,0.000,ALERT,212.61,299.07,59.981,1452740403,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,624643.0,624643.0,5611,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740434,17028.00
01/13/2016 22:00,2,0.000,ALERT,212.61,302.07,60.023,1452740403,"201051344000868","219011344069620",0.00,-8.00,0,300.57,304.78,0.0,0.0,0.000,304684.1,304684.1,11728,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740436,17029.00
01/13/2016 22:00,2,0.000,ALERT,211.93,300.27,60.002,1452740403,"274151322000095","219011344069620",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,617330.2,617330.2,5639,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740438,17030.00
01/13/2016 22:00,2,0.000,ALERT,212.38,301.47,59.975,1452740403,"201051344000988","219011344069620",0.00,-9.00,0,296.96,303.88,0.0,0.0,0.000,304676.2,304676.2,11771,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740439,17031.00
01/13/2016 22:00,2,0.000,ALERT,212.16,300.27,59.981,1452740403,"201051344001025","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,317040.9,317040.9,16391,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740441,17032.00
01/13/2016 22:00,2,0.000,ALERT,212.61,301.77,59.981,1452740403,"201051344000458","219011344069620",0.00,-7.00,0,299.67,304.78,0.0,0.0,0.000,314767.4,314767.4,11768,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740443,17033.00
01/13/2016 22:00,2,0.000,ALERT,213.29,301.47,59.986,1452740403,"201051344000853","219011344069620",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,312075.7,312075.7,11732,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740445,17034.00
01/13/2016 22:00,2,0.000,ALERT,212.83,301.17,59.981,1452740403,"201051344000685","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,318331.1,318331.1,16439,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740447,17035.00
01/13/2016 22:00,2,0.000,ALERT,212.61,300.57,59.996,1452740403,"201051344000917","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,316041.8,316041.8,16436,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740448,17036.00
01/13/2016 22:00,2,0.000,ALERT,212.61,301.17,59.981,1452740403,"201051344001145","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,319264.3,319264.3,16430,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740450,17037.00
01/13/2016 22:00,2,0.000,ALERT,212.38,300.27,59.970,1452740403,"201051344000651","219011344069620",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,313414.7,313414.7,16419,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740452,17038.00
01/13/2016 22:00,2,0.000,ALERT,211.48,298.17,59.975,1452740403,"274151322000088","219011344069620",0.00,-7.00,0,296.06,300.87,0.0,0.0,0.000,570913.9,570913.9,5530,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740454,17039.00
01/13/2016 22:00,2,0.000,ALERT,212.61,298.47,59.954,1452740403,"274151322000068","219011344069620",0.00,-8.00,0,296.06,300.27,0.0,0.0,0.000,478002.7,478002.7,5861,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740456,17040.00
01/13/2016 22:00,2,0.000,ALERT,211.93,300.87,59.975,1452740403,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.58,0.0,0.0,0.000,309881.3,309881.3,16397,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740457,17041.00
01/13/2016 22:00,2,0.000,ALERT,212.16,301.77,59.991,1452740403,"201051344000594","219011344069620",0.00,-10.00,0,299.07,304.48,0.0,0.0,0.000,315784.7,315784.7,11780,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740459,17042.00
01/13/2016 22:00,2,0.000,ALERT,212.38,300.57,59.975,1452740403,"201051344001203","219011344069620",0.00,-10.00,0,298.77,304.48,0.0,0.0,0.000,316356.4,316356.4,16412,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740461,17043.00
01/13/2016 22:00,2,0.000,ALERT,211.70,299.37,59.970,1452740403,"274151322000054","219011344069620",0.00,-8.00,0,296.66,301.47,0.0,0.0,0.000,583266.2,583266.2,5540,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740463,17044.00
01/13/2016 22:00,2,0.000,ALERT,212.83,300.87,59.944,1452740403,"201051344000867","219011344069620",0.00,-8.50,0,298.77,304.48,0.0,0.0,0.000,305020.0,305020.0,11765,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740465,17045.00
01/13/2016 22:00,2,0.000,ALERT,212.16,300.87,59.975,1452740403,"201051344001093","219011344069620",0.00,-8.00,0,298.77,302.68,0.0,0.0,0.000,314847.2,314847.2,16413,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740467,17046.00
01/13/2016 22:00,2,0.000,ALERT,212.38,301.47,59.933,1452740403,"201051344000900","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,318377.3,318377.3,11700,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740468,17047.00
01/13/2016 22:00,2,0.000,ALERT,212.83,300.87,59.975,1452740403,"201051344000648","219011344069620",0.00,-11.00,0,299.07,304.18,0.0,0.0,0.000,312012.0,312012.0,11742,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740470,17048.00
01/13/2016 22:00,2,0.000,ALERT,212.61,301.77,59.975,1452740403,"201051344000569","219011344069620",0.00,-9.00,0,300.27,305.08,0.0,0.0,0.000,320026.9,320026.9,11672,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740472,17049.00
01/13/2016 22:00,2,0.000,ALERT,212.38,301.47,59.938,1452740403,"201051344000983","219011344069620",0.00,-9.00,0,299.67,304.48,0.0,0.0,0.000,314889.8,314889.8,11719,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740474,17050.00
01/13/2016 22:00,2,0.000,ALERT,212.83,301.47,59.954,1452740403,"201051344001158","219011344069620",0.00,-11.00,0,299.67,303.88,0.0,0.0,0.000,309925.1,309925.1,11795,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740476,17051.00
01/13/2016 22:00,2,0.000,ALERT,213.06,302.07,59.975,1452740403,"201051344000576","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,313032.7,313032.7,11697,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452740478,17052.00
01/13/2016 22:00,2,0.000,ALERT,211.93,298.17,59.975,1452740403,"274151322000087","219011344069620",0.00,-6.00,0,295.16,300.27,0.0,0.0,0.000,558386.4,558386.4,5572,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452740479,17053.00
01/13/2016 22:15,2,0.000,ALERT,213.51,302.37,59.975,1452741303,"201051344000645","219011344069620",0.00,-8.50,0,299.97,303.88,0.0,0.0,0.000,313287.0,313287.0,11719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741305,17054.00
01/13/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1452741303,"274151322000085","219011344069620",0.00,-7.00,0,297.26,300.87,0.0,0.0,0.000,585919.0,585919.0,5560,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741307,17055.00
01/13/2016 22:15,2,0.000,ALERT,213.74,302.07,59.975,1452741303,"201051344000633","219011344069620",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,305757.7,305757.7,11797,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741309,17056.00
01/13/2016 22:15,2,0.000,ALERT,213.06,302.37,60.039,1452741303,"201051344000469","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,307191.5,307191.5,11769,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741311,17057.00
01/13/2016 22:15,2,0.000,ALERT,212.83,302.07,59.996,1452741303,"201051344000646","219011344069620",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,311532.8,311532.8,16409,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741312,17058.00
01/13/2016 22:15,2,0.000,ALERT,211.70,298.77,59.991,1452741303,"274151322000052","219011344069620",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,593714.8,593714.8,5597,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741314,17059.00
01/13/2016 22:15,2,0.000,ALERT,213.29,302.37,59.996,1452741303,"201051344000585","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,316447.0,316447.0,16404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741316,17060.00
01/13/2016 22:15,2,0.000,ALERT,213.06,302.37,59.991,1452741303,"201051344001230","219011344069620",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,314667.2,314667.2,16453,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741318,17061.00
01/13/2016 22:15,2,0.000,ALERT,213.51,302.98,59.996,1452741303,"201051344000582","219011344069620",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,309633.1,309633.1,16400,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741319,17062.00
01/13/2016 22:15,2,0.000,ALERT,212.61,301.77,59.996,1452741303,"201051344000955","219011344069620",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,318979.9,318979.9,16380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741321,17063.00
01/13/2016 22:15,2,0.000,ALERT,211.93,298.17,59.981,1452741303,"274151322000094","219011344069620",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,477714.8,477714.8,5872,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741323,17064.00
01/13/2016 22:15,2,0.000,ALERT,213.29,303.28,59.986,1452741303,"201051344000579","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,320371.0,320371.0,11765,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741325,17065.00
01/13/2016 22:15,2,0.000,ALERT,213.06,302.68,59.996,1452741303,"201051344000890","219011344069620",0.00,-8.50,0,299.37,304.48,0.0,0.0,0.000,317118.8,317118.8,16463,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741327,17066.00
01/13/2016 22:15,2,0.000,ALERT,213.29,302.07,59.996,1452741303,"201051344000438","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,318914.8,318914.8,16412,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741329,17067.00
01/13/2016 22:15,2,0.000,ALERT,213.29,301.47,59.981,1452741303,"201051344000417","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,312987.6,312987.6,16479,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741331,17068.00
01/13/2016 22:15,2,0.000,ALERT,212.16,299.67,59.954,1452741303,"274151322000083","219011344069620",0.00,-9.00,0,297.57,301.17,0.0,0.0,0.000,588024.2,588024.2,5628,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741333,17069.00
01/13/2016 22:15,2,0.000,ALERT,212.83,299.67,60.012,1452741303,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.47,0.0,0.0,0.000,624643.0,624643.0,5613,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741335,17070.00
01/13/2016 22:15,2,0.000,ALERT,213.29,303.28,59.954,1452741303,"201051344000868","219011344069620",0.00,-10.00,0,300.57,304.48,0.0,0.0,0.000,304684.1,304684.1,11730,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741336,17071.00
01/13/2016 22:15,2,0.000,ALERT,211.93,300.27,59.970,1452741303,"274151322000095","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,617330.2,617330.2,5641,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741338,17072.00
01/13/2016 22:15,2,0.000,ALERT,212.83,302.37,59.991,1452741303,"201051344000988","219011344069620",0.00,-9.00,0,297.26,303.28,0.0,0.0,0.000,304676.2,304676.2,11773,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741340,17073.00
01/13/2016 22:15,2,0.000,ALERT,212.83,301.17,59.975,1452741303,"201051344001025","219011344069620",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,317040.9,317040.9,16393,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741342,17074.00
01/13/2016 22:15,2,0.000,ALERT,213.06,302.68,60.034,1452741303,"201051344000458","219011344069620",0.00,-7.00,0,299.97,304.48,0.0,0.0,0.000,314767.4,314767.4,11770,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741344,17075.00
01/13/2016 22:15,2,0.000,ALERT,213.74,302.37,59.970,1452741303,"201051344000853","219011344069620",0.00,-10.00,0,299.67,303.88,0.0,0.0,0.000,312075.7,312075.7,11734,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741345,17076.00
01/13/2016 22:15,2,0.000,ALERT,213.51,302.07,59.981,1452741303,"201051344000685","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,318331.1,318331.1,16441,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452741347,17077.00
01/13/2016 22:15,2,0.000,ALERT,213.29,301.47,59.991,1452741303,"201051344000917","219011344069620",0.00,-8.00,0,297.87,302.68,0.0,0.0,0.000,316041.8,316041.8,16438,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741349,17078.00
01/13/2016 22:15,2,0.000,ALERT,213.29,302.37,59.975,1452741303,"201051344001145","219011344069620",0.00,-9.00,0,299.37,303.88,0.0,0.0,0.000,319264.3,319264.3,16432,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452741351,17079.00
01/13/2016 22:15,2,0.000,ALERT,213.06,301.47,59.959,1452741303,"201051344000651","219011344069620",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,313414.7,313414.7,16421,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452741353,17080.00
01/13/2016 22:15,2,0.000,ALERT,211.70,298.47,59.975,1452741303,"274151322000088","219011344069620",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,570913.9,570913.9,5532,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741354,17081.00
