ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 22:15,2,0.000,ALERT,212.83,298.47,59.965,1452741303,"274151322000068","219011344069620",0.00,-8.00,0,296.66,299.97,0.0,0.0,0.000,478002.7,478002.7,5863,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741356,17082.00
01/13/2016 22:15,2,0.000,ALERT,212.61,302.07,59.975,1452741303,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,309881.3,309881.3,16399,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741358,17083.00
01/13/2016 22:15,2,0.000,ALERT,212.83,302.98,59.965,1452741303,"201051344000594","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,315784.7,315784.7,11782,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452741360,17084.00
01/13/2016 22:15,2,0.000,ALERT,213.06,301.77,60.012,1452741303,"201051344001203","219011344069620",0.00,-10.00,0,298.77,304.78,0.0,0.0,0.000,316356.4,316356.4,16414,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741361,17085.00
01/13/2016 22:15,2,0.000,ALERT,211.93,299.97,59.965,1452741303,"274151322000054","219011344069620",0.00,-7.00,0,297.26,301.17,0.0,0.0,0.000,583266.2,583266.2,5542,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741363,17086.00
01/13/2016 22:15,2,0.000,ALERT,213.51,302.07,59.949,1452741303,"201051344000867","219011344069620",0.00,-8.50,0,298.77,303.88,0.0,0.0,0.000,305020.0,305020.0,11767,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452741365,17087.00
01/13/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1452741303,"201051344001093","219011344069620",0.00,-8.00,0,298.47,302.98,0.0,0.0,0.000,314847.2,314847.2,16415,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452741367,17088.00
01/13/2016 22:15,2,0.000,ALERT,212.83,302.37,59.981,1452741303,"201051344000900","219011344069620",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,318377.3,318377.3,11702,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741369,17089.00
01/13/2016 22:15,2,0.000,ALERT,213.29,301.47,59.996,1452741303,"201051344000648","219011344069620",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,312012.0,312012.0,11744,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741371,17090.00
01/13/2016 22:15,2,0.000,ALERT,213.29,302.68,59.981,1452741303,"201051344000569","219011344069620",0.00,-9.00,0,299.67,304.78,0.0,0.0,0.000,320026.9,320026.9,11674,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741372,17091.00
01/13/2016 22:15,2,0.000,ALERT,213.06,302.37,59.975,1452741303,"201051344000983","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,314889.8,314889.8,11721,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741374,17092.00
01/13/2016 22:15,2,0.000,ALERT,213.29,302.37,59.975,1452741303,"201051344001158","219011344069620",0.00,-10.00,0,299.37,303.58,0.0,0.0,0.000,309925.1,309925.1,11797,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741376,17093.00
01/13/2016 22:15,2,0.000,ALERT,213.74,302.68,60.002,1452741303,"201051344000576","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,313032.7,313032.7,11699,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741378,17094.00
01/13/2016 22:15,2,0.000,ALERT,212.16,297.87,59.975,1452741303,"274151322000087","219011344069620",0.00,-6.00,0,296.06,299.97,0.0,0.0,0.000,558386.4,558386.4,5574,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452741380,17095.00
01/13/2016 22:30,2,0.000,ALERT,213.96,302.98,60.002,1452742203,"201051344000645","219011344069620",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,313287.0,313287.0,11721,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742206,17096.00
01/13/2016 22:30,2,0.000,ALERT,212.38,299.67,59.996,1452742203,"274151322000085","219011344069620",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,585919.0,585919.0,5562,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742207,17097.00
01/13/2016 22:30,2,0.000,ALERT,214.19,302.68,60.002,1452742203,"201051344000633","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,305757.7,305757.7,11799,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742209,17098.00
01/13/2016 22:30,2,0.000,ALERT,213.06,302.37,60.002,1452742203,"201051344000469","219011344069620",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,307191.5,307191.5,11771,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742211,17099.00
01/13/2016 22:30,2,0.000,ALERT,211.70,300.27,59.986,1452742203,"201051344000646","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,311532.8,311532.8,16411,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742213,17100.00
01/13/2016 22:30,2,0.000,ALERT,211.48,299.97,59.996,1452742203,"274151322000052","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,593714.8,593714.8,5599,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742215,17101.00
01/13/2016 22:30,2,0.000,ALERT,212.16,300.57,60.002,1452742203,"201051344000585","219011344069620",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,316447.0,316447.0,16406,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742216,17102.00
01/13/2016 22:30,2,0.000,ALERT,211.93,300.57,59.996,1452742203,"201051344001230","219011344069620",0.00,-9.00,0,299.07,303.88,0.0,0.0,0.000,314667.2,314667.2,16455,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742218,17103.00
01/13/2016 22:30,2,0.000,ALERT,212.61,301.17,59.991,1452742203,"201051344000582","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,309633.1,309633.1,16402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742220,17104.00
01/13/2016 22:30,2,0.000,ALERT,211.70,299.97,59.991,1452742203,"201051344000955","219011344069620",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,318979.9,318979.9,16382,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742222,17105.00
01/13/2016 22:30,2,0.000,ALERT,211.70,298.47,60.023,1452742203,"274151322000094","219011344069620",0.00,-10.00,0,296.36,300.57,0.0,0.0,0.000,477714.8,477714.8,5874,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742223,17106.00
01/13/2016 22:30,2,0.000,ALERT,213.06,302.68,60.002,1452742203,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320371.0,320371.0,11767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742225,17107.00
01/13/2016 22:30,2,0.000,ALERT,211.93,300.57,59.991,1452742203,"201051344000890","219011344069620",0.00,-8.50,0,299.37,304.78,0.0,0.0,0.000,317118.8,317118.8,16465,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742227,17108.00
01/13/2016 22:30,2,0.000,ALERT,212.16,299.97,59.991,1452742203,"201051344000438","219011344069620",0.00,-10.00,0,298.77,304.18,0.0,0.0,0.000,318914.8,318914.8,16414,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742229,17109.00
01/13/2016 22:30,2,0.000,ALERT,212.38,299.97,59.996,1452742203,"201051344000417","219011344069620",0.00,-9.00,0,298.17,303.28,0.0,0.0,0.000,312987.6,312987.6,16481,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742231,17110.00
01/13/2016 22:30,2,0.000,ALERT,211.93,299.07,59.981,1452742203,"274151322000083","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,588024.2,588024.2,5630,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742233,17111.00
01/13/2016 22:30,2,0.000,ALERT,212.38,299.37,59.944,1452742203,"274151322000076","219011344069620",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,624643.0,624643.0,5615,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742234,17112.00
01/13/2016 22:30,2,0.000,ALERT,213.06,302.98,59.986,1452742203,"201051344000868","219011344069620",0.00,-8.50,0,301.17,305.08,0.0,0.0,0.000,304684.1,304684.1,11732,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742236,17113.00
01/13/2016 22:30,2,0.000,ALERT,211.93,300.27,59.981,1452742203,"274151322000095","219011344069620",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,617330.2,617330.2,5643,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742238,17114.00
01/13/2016 22:30,2,0.000,ALERT,212.61,302.07,60.028,1452742203,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,304676.2,304676.2,11775,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742240,17115.00
01/13/2016 22:30,2,0.000,ALERT,211.93,299.67,59.986,1452742203,"201051344001025","219011344069620",0.00,-10.00,0,298.17,304.48,0.0,0.0,0.000,317040.9,317040.9,16395,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742242,17116.00
01/13/2016 22:30,2,0.000,ALERT,212.83,302.37,59.986,1452742203,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,314767.4,314767.4,11772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742243,17117.00
01/13/2016 22:30,2,0.000,ALERT,213.51,302.07,60.002,1452742203,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,312075.7,312075.7,11736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742245,17118.00
01/13/2016 22:30,2,0.000,ALERT,212.38,300.57,59.991,1452742203,"201051344000685","219011344069620",0.00,-9.00,0,298.47,303.58,0.0,0.0,0.000,318331.1,318331.1,16443,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742247,17119.00
01/13/2016 22:30,2,0.000,ALERT,212.16,299.67,59.981,1452742203,"201051344000917","219011344069620",0.00,-8.00,0,297.57,302.98,0.0,0.0,0.000,316041.8,316041.8,16440,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742249,17120.00
01/13/2016 22:30,2,0.000,ALERT,212.38,300.87,59.986,1452742203,"201051344001145","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,319264.3,319264.3,16434,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742251,17121.00
01/13/2016 22:30,2,0.000,ALERT,212.16,299.67,59.970,1452742203,"201051344000651","219011344069620",0.00,-11.00,0,298.17,303.28,0.0,0.0,0.000,313414.7,313414.7,16423,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742253,17122.00
01/13/2016 22:30,2,0.000,ALERT,211.48,298.77,59.986,1452742203,"274151322000088","219011344069620",0.00,-6.50,0,296.36,300.87,0.0,0.0,0.000,570913.9,570913.9,5534,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742254,17123.00
01/13/2016 22:30,2,0.000,ALERT,212.61,298.47,59.986,1452742203,"274151322000068","219011344069620",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,478002.7,478002.7,5865,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742256,17124.00
01/13/2016 22:30,2,0.000,ALERT,211.70,300.27,59.981,1452742203,"201051344001135","219011344069620",0.00,-9.00,0,299.07,304.18,0.0,0.0,0.000,309881.3,309881.3,16401,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742258,17125.00
01/13/2016 22:30,2,0.000,ALERT,212.61,302.37,59.949,1452742203,"201051344000594","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,315784.7,315784.7,11784,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742260,17126.00
01/13/2016 22:30,2,0.000,ALERT,212.16,299.97,59.991,1452742203,"201051344001203","219011344069620",0.00,-10.00,0,298.47,305.08,0.0,0.0,0.000,316356.4,316356.4,16416,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742261,17127.00
01/13/2016 22:30,2,0.000,ALERT,211.70,298.47,59.986,1452742203,"274151322000054","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,583266.2,583266.2,5544,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742263,17128.00
01/13/2016 22:30,2,0.000,ALERT,213.29,301.77,59.996,1452742203,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,305020.0,305020.0,11769,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742265,17129.00
01/13/2016 22:30,2,0.000,ALERT,212.16,300.27,59.996,1452742203,"201051344001093","219011344069620",0.00,-8.00,0,298.47,303.58,0.0,0.0,0.000,314847.2,314847.2,16417,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742267,17130.00
01/13/2016 22:30,2,0.000,ALERT,212.83,302.37,59.996,1452742203,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,318377.3,318377.3,11704,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742269,17131.00
01/13/2016 22:30,2,0.000,ALERT,213.06,301.47,59.959,1452742203,"201051344000648","219011344069620",0.00,-11.00,0,299.37,304.18,0.0,0.0,0.000,312012.0,312012.0,11746,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742270,17132.00
01/13/2016 22:30,2,0.000,ALERT,213.06,302.98,60.002,1452742203,"201051344000569","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320026.9,320026.9,11676,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452742272,17133.00
01/13/2016 22:30,2,0.000,ALERT,212.83,302.37,59.959,1452742203,"201051344000983","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,314889.8,314889.8,11723,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742274,17134.00
01/13/2016 22:30,2,0.000,ALERT,213.06,302.37,60.002,1452742203,"201051344001158","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,309925.1,309925.1,11799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742276,17135.00
01/13/2016 22:30,2,0.000,ALERT,213.51,302.98,59.996,1452742203,"201051344000576","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,313032.7,313032.7,11701,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742278,17136.00
01/13/2016 22:30,2,0.000,ALERT,211.93,297.87,59.965,1452742203,"274151322000087","219011344069620",0.00,-5.50,0,295.76,300.27,0.0,0.0,0.000,558386.4,558386.4,5576,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452742279,17137.00
01/13/2016 22:45,2,0.000,ALERT,213.74,302.68,59.986,1452743103,"201051344000645","219011344069620",0.00,-8.50,0,300.87,304.78,0.0,0.0,0.000,313287.0,313287.0,11723,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743105,17138.00
01/13/2016 22:45,2,0.000,ALERT,211.93,299.37,59.970,1452743103,"274151322000085","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,585919.0,585919.0,5564,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743107,17139.00
01/13/2016 22:45,2,0.000,ALERT,213.74,302.37,59.986,1452743103,"201051344000633","219011344069620",0.00,-9.00,0,298.47,304.18,0.0,0.0,0.000,305757.7,305757.7,11801,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743109,17140.00
01/13/2016 22:45,2,0.000,ALERT,213.29,302.68,59.986,1452743103,"201051344000469","219011344069620",0.00,-11.00,0,299.07,304.48,0.0,0.0,0.000,307191.5,307191.5,11773,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743111,17141.00
01/13/2016 22:45,2,0.000,ALERT,211.70,300.27,59.965,1452743103,"201051344000646","219011344069620",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,311532.8,311532.8,16413,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743113,17142.00
01/13/2016 22:45,2,0.000,ALERT,211.70,299.67,59.975,1452743103,"274151322000052","219011344069620",0.00,-10.00,0,297.26,301.47,0.0,0.0,0.000,593714.8,593714.8,5601,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743115,17143.00
01/13/2016 22:45,2,0.000,ALERT,212.16,300.87,59.991,1452743103,"201051344000585","219011344069620",0.00,-8.50,0,297.87,302.07,0.0,0.0,0.000,316447.0,316447.0,16408,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743116,17144.00
01/13/2016 22:45,2,0.000,ALERT,211.93,300.87,59.975,1452743103,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,314667.2,314667.2,16457,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743118,17145.00
01/13/2016 22:45,2,0.000,ALERT,212.38,301.47,59.986,1452743103,"201051344000582","219011344069620",0.00,-10.00,0,299.37,302.68,0.0,0.0,0.000,309633.1,309633.1,16404,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743120,17146.00
01/13/2016 22:45,2,0.000,ALERT,211.70,300.57,59.986,1452743103,"201051344000955","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,318979.9,318979.9,16384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743122,17147.00
01/13/2016 22:45,2,0.000,ALERT,211.93,299.07,60.028,1452743103,"274151322000094","219011344069620",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,477714.8,477714.8,5876,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743124,17148.00
01/13/2016 22:45,2,0.000,ALERT,213.06,302.98,60.034,1452743103,"201051344000579","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,320371.0,320371.0,11769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743125,17149.00
01/13/2016 22:45,2,0.000,ALERT,211.93,300.87,59.991,1452743103,"201051344000890","219011344069620",0.00,-8.50,0,298.77,302.98,0.0,0.0,0.000,317118.8,317118.8,16467,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743127,17150.00
01/13/2016 22:45,2,0.000,ALERT,212.16,300.27,59.981,1452743103,"201051344000438","219011344069620",0.00,-10.00,0,298.77,302.37,0.0,0.0,0.000,318914.8,318914.8,16416,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743129,17151.00
01/13/2016 22:45,2,0.000,ALERT,212.38,300.27,59.981,1452743103,"201051344000417","219011344069620",0.00,-9.00,0,297.57,301.47,0.0,0.0,0.000,312987.6,312987.6,16483,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743131,17152.00
01/13/2016 22:45,2,0.000,ALERT,211.93,299.97,59.981,1452743103,"274151322000083","219011344069620",0.00,-8.50,0,297.87,301.47,0.0,0.0,0.000,588024.2,588024.2,5632,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743133,17153.00
01/13/2016 22:45,2,0.000,ALERT,212.38,299.97,59.986,1452743103,"274151322000076","219011344069620",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,624643.0,624643.0,5617,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743135,17154.00
01/13/2016 22:45,2,0.000,ALERT,213.29,303.28,59.991,1452743103,"201051344000868","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,304684.1,304684.1,11734,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743136,17155.00
01/13/2016 22:45,2,0.000,ALERT,211.93,300.87,59.938,1452743103,"274151322000095","219011344069620",0.00,-10.00,0,298.77,302.07,0.0,0.0,0.000,617330.2,617330.2,5645,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743138,17156.00
01/13/2016 22:45,2,0.000,ALERT,212.83,302.07,59.986,1452743103,"201051344000988","219011344069620",0.00,-9.00,0,297.87,304.18,0.0,0.0,0.000,304676.2,304676.2,11777,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743140,17157.00
01/13/2016 22:45,2,0.000,ALERT,211.93,299.97,59.944,1452743103,"201051344001025","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,317040.9,317040.9,16397,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743142,17158.00
01/13/2016 22:45,2,0.000,ALERT,213.06,302.68,59.975,1452743103,"201051344000458","219011344069620",0.00,-7.00,0,300.27,305.38,0.0,0.0,0.000,314767.4,314767.4,11774,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743144,17159.00
01/13/2016 22:45,2,0.000,ALERT,213.51,302.07,59.986,1452743103,"201051344000853","219011344069620",0.00,-10.00,0,300.27,304.48,0.0,0.0,0.000,312075.7,312075.7,11738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743145,17160.00
01/13/2016 22:45,2,0.000,ALERT,212.38,300.57,59.986,1452743103,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,318331.1,318331.1,16445,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743147,17161.00
01/13/2016 22:45,2,0.000,ALERT,212.16,299.67,59.986,1452743103,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.47,0.0,0.0,0.000,316041.8,316041.8,16442,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743149,17162.00
01/13/2016 22:45,2,0.000,ALERT,212.16,300.57,59.991,1452743103,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,319264.3,319264.3,16436,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743151,17163.00
01/13/2016 22:45,2,0.000,ALERT,212.16,299.97,59.986,1452743103,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,313414.7,313414.7,16425,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743153,17164.00
01/13/2016 22:45,2,0.000,ALERT,211.70,299.67,59.981,1452743103,"274151322000088","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,570913.9,570913.9,5536,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743155,17165.00
01/13/2016 22:45,2,0.000,ALERT,212.83,299.37,59.970,1452743103,"274151322000068","219011344069620",0.00,-8.00,0,296.96,300.27,0.0,0.0,0.000,478002.7,478002.7,5867,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743156,17166.00
01/13/2016 22:45,2,0.000,ALERT,211.70,300.57,60.028,1452743103,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,309881.3,309881.3,16403,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743158,17167.00
01/13/2016 22:45,2,0.000,ALERT,212.61,302.98,59.996,1452743103,"201051344000594","219011344069620",0.00,-10.00,0,299.67,304.78,0.0,0.0,0.000,315784.7,315784.7,11786,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743160,17168.00
01/13/2016 22:45,2,0.000,ALERT,211.93,299.97,59.991,1452743103,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,316356.4,316356.4,16418,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743162,17169.00
01/13/2016 22:45,2,0.000,ALERT,211.70,300.27,59.991,1452743103,"274151322000054","219011344069620",0.00,-6.50,0,297.26,301.47,0.0,0.0,0.000,583266.2,583266.2,5546,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743164,17170.00
01/13/2016 22:45,2,0.000,ALERT,213.29,302.07,59.991,1452743103,"201051344000867","219011344069620",0.00,-8.50,0,299.67,304.78,0.0,0.0,0.000,305020.0,305020.0,11771,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743166,17171.00
01/13/2016 22:45,2,0.000,ALERT,211.93,300.57,59.986,1452743103,"201051344001093","219011344069620",0.00,-8.00,0,298.47,301.77,0.0,0.0,0.000,314847.2,314847.2,16419,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743167,17172.00
01/13/2016 22:45,2,0.000,ALERT,212.83,302.37,59.991,1452743103,"201051344000900","219011344069620",0.00,-10.00,0,299.97,304.18,0.0,0.0,0.000,318377.3,318377.3,11706,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743169,17173.00
01/13/2016 22:45,2,0.000,ALERT,213.06,301.77,60.018,1452743103,"201051344000648","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,312012.0,312012.0,11748,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743171,17174.00
01/13/2016 22:45,2,0.000,ALERT,213.06,303.28,59.959,1452743103,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.68,0.0,0.0,0.000,320026.9,320026.9,11678,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743173,17175.00
01/13/2016 22:45,2,0.000,ALERT,213.06,302.68,60.002,1452743103,"201051344000983","219011344069620",0.00,-8.50,0,300.57,305.08,0.0,0.0,0.000,314889.8,314889.8,11725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743175,17176.00
01/13/2016 22:45,2,0.000,ALERT,213.29,302.37,60.002,1452743103,"201051344001158","219011344069620",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,309925.1,309925.1,11801,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452743176,17177.00
01/13/2016 22:45,2,0.000,ALERT,213.51,302.98,59.996,1452743103,"201051344000576","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,313032.7,313032.7,11703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743178,17178.00
01/13/2016 22:45,2,0.000,ALERT,211.93,298.47,59.991,1452743103,"274151322000087","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,558386.4,558386.4,5578,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452743180,17179.00
01/13/2016 23:00,2,0.000,ALERT,213.74,302.98,60.002,1452744004,"201051344000645","219011344069620",0.00,-8.50,0,299.97,304.18,0.0,0.0,0.000,313287.0,313287.0,11725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744006,17180.00
01/13/2016 23:00,2,0.000,ALERT,212.38,299.67,59.986,1452744004,"274151322000085","219011344069620",0.00,-6.50,0,297.57,301.47,0.0,0.0,0.000,585919.0,585919.0,5566,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744008,17181.00
01/13/2016 23:00,2,0.000,ALERT,213.74,302.37,59.996,1452744004,"201051344000633","219011344069620",0.00,-9.00,0,298.47,303.88,0.0,0.0,0.000,305757.7,305757.7,11803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744009,17182.00
01/13/2016 23:00,2,0.000,ALERT,213.29,302.98,59.965,1452744004,"201051344000469","219011344069620",0.00,-10.00,0,299.37,303.88,0.0,0.0,0.000,307191.5,307191.5,11775,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744011,17183.00
01/13/2016 23:00,2,0.000,ALERT,211.93,300.57,60.002,1452744004,"201051344000646","219011344069620",0.00,-10.00,0,298.17,301.77,0.0,0.0,0.000,311532.8,311532.8,16415,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744013,17184.00
01/13/2016 23:00,2,0.000,ALERT,211.93,299.67,60.002,1452744004,"274151322000052","219011344069620",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,593714.8,593714.8,5603,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744015,17185.00
01/13/2016 23:00,2,0.000,ALERT,212.38,300.87,60.012,1452744004,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.07,0.0,0.0,0.000,316447.0,316447.0,16410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744017,17186.00
01/13/2016 23:00,2,0.000,ALERT,211.93,300.87,60.002,1452744004,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.37,0.0,0.0,0.000,314667.2,314667.2,16459,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744018,17187.00
01/13/2016 23:00,2,0.000,ALERT,212.61,301.47,60.018,1452744004,"201051344000582","219011344069620",0.00,-11.00,0,299.37,302.68,0.0,0.0,0.000,309633.1,309633.1,16406,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744020,17188.00
01/13/2016 23:00,2,0.000,ALERT,211.93,300.57,60.023,1452744004,"201051344000955","219011344069620",0.00,-9.00,0,298.47,301.77,0.0,0.0,0.000,318979.9,318979.9,16386,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744022,17189.00
01/13/2016 23:00,2,0.000,ALERT,211.93,299.07,60.002,1452744004,"274151322000094","219011344069620",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,477714.8,477714.8,5878,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744024,17190.00
01/13/2016 23:00,2,0.000,ALERT,213.06,303.58,60.007,1452744004,"201051344000579","219011344069620",0.00,-9.00,0,301.17,304.78,0.0,0.0,0.000,320371.0,320371.0,11771,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744026,17191.00
01/13/2016 23:00,2,0.000,ALERT,212.16,301.17,60.028,1452744004,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,317118.8,317118.8,16469,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744027,17192.00
01/13/2016 23:00,2,0.000,ALERT,212.16,300.57,60.007,1452744004,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318914.8,318914.8,16418,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744029,17193.00
01/13/2016 23:00,2,0.000,ALERT,212.38,300.57,60.007,1452744004,"201051344000417","219011344069620",0.00,-9.00,0,297.87,301.47,0.0,0.0,0.000,312987.6,312987.6,16485,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744031,17194.00
01/13/2016 23:00,2,0.000,ALERT,212.38,300.57,60.002,1452744004,"274151322000083","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,588024.2,588024.2,5634,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744033,17195.00
01/13/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1452744004,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,624643.0,624643.0,5619,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744035,17196.00
01/13/2016 23:00,2,0.000,ALERT,213.29,303.88,60.007,1452744004,"201051344000868","219011344069620",0.00,-8.50,0,301.17,304.78,0.0,0.0,0.000,304684.1,304684.1,11736,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744037,17197.00
01/13/2016 23:00,2,0.000,ALERT,212.16,300.87,59.996,1452744004,"274151322000095","219011344069620",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,617330.2,617330.2,5647,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744038,17198.00
01/13/2016 23:00,2,0.000,ALERT,212.83,302.68,60.007,1452744004,"201051344000988","219011344069620",0.00,-8.50,0,297.87,303.88,0.0,0.0,0.000,304676.2,304676.2,11779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744040,17199.00
01/13/2016 23:00,2,0.000,ALERT,212.16,300.27,60.002,1452744004,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,317040.9,317040.9,16399,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744042,17200.00
01/13/2016 23:00,2,0.000,ALERT,212.83,302.98,59.981,1452744004,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.08,0.0,0.0,0.000,314767.4,314767.4,11776,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744044,17201.00
01/13/2016 23:00,2,0.000,ALERT,213.74,302.68,59.991,1452744004,"201051344000853","219011344069620",0.00,-9.00,0,299.37,304.18,0.0,0.0,0.000,312075.7,312075.7,11740,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744046,17202.00
01/13/2016 23:00,2,0.000,ALERT,212.61,300.87,60.028,1452744004,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,318331.1,318331.1,16447,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744047,17203.00
01/13/2016 23:00,2,0.000,ALERT,212.38,300.57,59.991,1452744004,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,316041.8,316041.8,16444,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744049,17204.00
01/13/2016 23:00,2,0.000,ALERT,212.38,300.87,59.944,1452744004,"201051344001145","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,319264.3,319264.3,16438,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744051,17205.00
01/13/2016 23:00,2,0.000,ALERT,212.38,300.27,60.034,1452744004,"201051344000651","219011344069620",0.00,-11.00,0,298.17,301.47,0.0,0.0,0.000,313414.7,313414.7,16427,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744053,17206.00
01/13/2016 23:00,2,0.000,ALERT,211.70,299.07,59.996,1452744004,"274151322000088","219011344069620",0.00,-6.00,0,296.96,301.17,0.0,0.0,0.000,570913.9,570913.9,5538,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744055,17207.00
01/13/2016 23:00,2,0.000,ALERT,212.83,299.37,59.981,1452744004,"274151322000068","219011344069620",0.00,-8.50,0,296.96,300.57,0.0,0.0,0.000,478002.7,478002.7,5869,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744056,17208.00
01/13/2016 23:00,2,0.000,ALERT,211.93,300.57,59.981,1452744004,"201051344001135","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,309881.3,309881.3,16405,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744058,17209.00
01/13/2016 23:00,2,0.000,ALERT,212.61,302.98,59.991,1452744004,"201051344000594","219011344069620",0.00,-9.00,0,300.27,304.18,0.0,0.0,0.000,315784.7,315784.7,11788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744060,17210.00
01/13/2016 23:00,2,0.000,ALERT,212.16,300.27,60.018,1452744004,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,316356.4,316356.4,16420,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744062,17211.00
01/13/2016 23:00,2,0.000,ALERT,211.93,299.67,59.986,1452744004,"274151322000054","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,583266.2,583266.2,5548,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744064,17212.00
01/13/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1452744004,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.48,0.0,0.0,0.000,305020.0,305020.0,11773,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744065,17213.00
01/13/2016 23:00,2,0.000,ALERT,212.38,300.87,59.986,1452744004,"201051344001093","219011344069620",0.00,-8.00,0,298.17,301.77,0.0,0.0,0.000,314847.2,314847.2,16421,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744067,17214.00
01/13/2016 23:00,2,0.000,ALERT,212.83,303.28,59.981,1452744004,"201051344000900","219011344069620",0.00,-9.00,0,299.97,304.18,0.0,0.0,0.000,318377.3,318377.3,11708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744069,17215.00
01/13/2016 23:00,2,0.000,ALERT,213.29,302.68,59.949,1452744004,"201051344000648","219011344069620",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,312012.0,312012.0,11750,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744071,17216.00
01/13/2016 23:00,2,0.000,ALERT,213.29,303.88,59.996,1452744004,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,320026.9,320026.9,11680,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744072,17217.00
01/13/2016 23:00,2,0.000,ALERT,213.06,303.28,60.012,1452744004,"201051344000983","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,314889.8,314889.8,11727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744074,17218.00
01/13/2016 23:00,2,0.000,ALERT,213.29,302.68,60.018,1452744004,"201051344001158","219011344069620",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,309925.1,309925.1,11803,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744076,17219.00
01/13/2016 23:00,2,0.000,ALERT,213.51,303.28,59.991,1452744004,"201051344000576","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,313032.7,313032.7,11705,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744078,17220.00
01/13/2016 23:00,2,0.000,ALERT,212.16,298.77,59.986,1452744004,"274151322000087","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,558386.4,558386.4,5580,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744080,17221.00
01/13/2016 23:15,2,0.000,ALERT,213.29,302.98,59.996,1452744903,"201051344000645","219011344069620",0.00,-8.50,0,300.87,305.38,0.0,0.0,0.000,313287.0,313287.0,11727,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744905,17222.00
01/13/2016 23:15,2,0.000,ALERT,211.93,299.37,60.002,1452744903,"274151322000085","219011344069620",0.00,-6.50,0,297.87,302.07,0.0,0.0,0.000,585919.0,585919.0,5568,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744907,17223.00
01/13/2016 23:15,2,0.000,ALERT,213.51,302.98,60.002,1452744903,"201051344000633","219011344069620",0.00,-9.00,0,299.07,304.78,0.0,0.0,0.000,305757.7,305757.7,11805,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744909,17224.00
01/13/2016 23:15,2,0.000,ALERT,212.83,302.68,60.002,1452744903,"201051344000469","219011344069620",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,307191.5,307191.5,11777,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744910,17225.00
01/13/2016 23:15,2,0.000,ALERT,211.48,299.97,60.007,1452744903,"201051344000646","219011344069620",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,311532.8,311532.8,16417,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744912,17226.00
