ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/13/2016 23:15,2,0.000,ALERT,211.48,300.27,60.002,1452744903,"274151322000052","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,593714.8,593714.8,5605,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744914,17227.00
01/13/2016 23:15,2,0.000,ALERT,211.93,300.27,59.959,1452744903,"201051344000585","219011344069620",0.00,-8.50,0,297.87,302.37,0.0,0.0,0.000,316447.0,316447.0,16412,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744916,17228.00
01/13/2016 23:15,2,0.000,ALERT,211.70,300.27,60.012,1452744903,"201051344001230","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,314667.2,314667.2,16461,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744918,17229.00
01/13/2016 23:15,2,0.000,ALERT,212.38,300.87,60.002,1452744903,"201051344000582","219011344069620",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,309633.1,309633.1,16408,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744919,17230.00
01/13/2016 23:15,2,0.000,ALERT,211.48,299.97,60.002,1452744903,"201051344000955","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,318979.9,318979.9,16388,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744921,17231.00
01/13/2016 23:15,2,0.000,ALERT,211.70,298.77,60.002,1452744903,"274151322000094","219011344069620",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,477714.8,477714.8,5880,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744923,17232.00
01/13/2016 23:15,2,0.000,ALERT,212.83,303.58,59.991,1452744903,"201051344000579","219011344069620",0.00,-8.50,0,301.47,306.28,0.0,0.0,0.000,320371.0,320371.0,11773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744925,17233.00
01/13/2016 23:15,2,0.000,ALERT,211.48,300.27,59.996,1452744903,"201051344000890","219011344069620",0.00,-8.50,0,299.07,303.58,0.0,0.0,0.000,317118.8,317118.8,16471,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744927,17234.00
01/13/2016 23:15,2,0.000,ALERT,211.93,299.67,60.028,1452744903,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,318914.8,318914.8,16420,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744929,17235.00
01/13/2016 23:15,2,0.000,ALERT,211.93,299.37,59.991,1452744903,"201051344000417","219011344069620",0.00,-9.00,0,297.57,302.07,0.0,0.0,0.000,312987.6,312987.6,16487,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744930,17236.00
01/13/2016 23:15,2,0.000,ALERT,211.93,299.97,59.996,1452744903,"274151322000083","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,588024.2,588024.2,5636,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744932,17237.00
01/13/2016 23:15,2,0.000,ALERT,212.38,299.37,59.949,1452744903,"274151322000076","219011344069620",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,624643.0,624643.0,5621,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744934,17238.00
01/13/2016 23:15,2,0.000,ALERT,212.83,302.98,59.991,1452744903,"201051344000868","219011344069620",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,304684.1,304684.1,11738,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744936,17239.00
01/13/2016 23:15,2,0.000,ALERT,211.93,300.57,60.007,1452744903,"274151322000095","219011344069620",0.00,-10.00,0,299.07,302.68,0.0,0.0,0.000,617330.2,617330.2,5649,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744938,17240.00
01/13/2016 23:15,2,0.000,ALERT,212.38,302.07,60.002,1452744903,"201051344000988","219011344069620",0.00,-8.50,0,298.17,305.08,0.0,0.0,0.000,304676.2,304676.2,11781,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744940,17241.00
01/13/2016 23:15,2,0.000,ALERT,211.48,299.07,59.991,1452744903,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,317040.9,317040.9,16401,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744942,17242.00
01/13/2016 23:15,2,0.000,ALERT,212.38,302.37,59.991,1452744903,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.98,0.0,0.0,0.000,314767.4,314767.4,11778,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744943,17243.00
01/13/2016 23:15,2,0.000,ALERT,213.06,302.07,60.002,1452744903,"201051344000853","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,312075.7,312075.7,11742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744945,17244.00
01/13/2016 23:15,2,0.000,ALERT,212.16,299.97,60.002,1452744903,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,318331.1,318331.1,16449,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744947,17245.00
01/13/2016 23:15,2,0.000,ALERT,211.93,299.37,59.991,1452744903,"201051344000917","219011344069620",0.00,-7.00,0,296.96,301.77,0.0,0.0,0.000,316041.8,316041.8,16446,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744949,17246.00
01/13/2016 23:15,2,0.000,ALERT,211.93,299.97,59.991,1452744903,"201051344001145","219011344069620",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,319264.3,319264.3,16440,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744950,17247.00
01/13/2016 23:15,2,0.000,ALERT,211.70,299.07,60.028,1452744903,"201051344000651","219011344069620",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,313414.7,313414.7,16429,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744952,17248.00
01/13/2016 23:15,2,0.000,ALERT,211.25,299.07,59.991,1452744903,"274151322000088","219011344069620",0.00,-6.00,0,296.66,301.47,0.0,0.0,0.000,570913.9,570913.9,5540,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744954,17249.00
01/13/2016 23:15,2,0.000,ALERT,212.38,298.47,59.981,1452744903,"274151322000068","219011344069620",0.00,-8.00,0,296.36,301.17,0.0,0.0,0.000,478002.7,478002.7,5871,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744956,17250.00
01/13/2016 23:15,2,0.000,ALERT,211.25,299.67,59.991,1452744903,"201051344001135","219011344069620",0.00,-9.00,0,298.47,302.98,0.0,0.0,0.000,309881.3,309881.3,16407,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744958,17251.00
01/13/2016 23:15,2,0.000,ALERT,212.16,302.98,59.991,1452744903,"201051344000594","219011344069620",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,315784.7,315784.7,11790,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744959,17252.00
01/13/2016 23:15,2,0.000,ALERT,211.70,299.37,59.981,1452744903,"201051344001203","219011344069620",0.00,-10.00,0,298.17,303.88,0.0,0.0,0.000,316356.4,316356.4,16422,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744961,17253.00
01/13/2016 23:15,2,0.000,ALERT,211.25,299.07,59.981,1452744903,"274151322000054","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,583266.2,583266.2,5550,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744963,17254.00
01/13/2016 23:15,2,0.000,ALERT,212.83,301.77,59.986,1452744903,"201051344000867","219011344069620",0.00,-8.50,0,299.97,305.68,0.0,0.0,0.000,305020.0,305020.0,11775,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744965,17255.00
01/13/2016 23:15,2,0.000,ALERT,211.48,299.67,59.981,1452744903,"201051344001093","219011344069620",0.00,-8.00,0,297.87,302.37,0.0,0.0,0.000,314847.2,314847.2,16423,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744967,17256.00
01/13/2016 23:15,2,0.000,ALERT,212.38,302.37,59.996,1452744903,"201051344000900","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,318377.3,318377.3,11710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744968,17257.00
01/13/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1452744903,"201051344000648","219011344069620",0.00,-11.00,0,299.97,305.08,0.0,0.0,0.000,312012.0,312012.0,11752,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744970,17258.00
01/13/2016 23:15,2,0.000,ALERT,212.61,302.98,60.034,1452744903,"201051344000569","219011344069620",0.00,-9.00,0,301.47,306.28,0.0,0.0,0.000,320026.9,320026.9,11682,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744972,17259.00
01/13/2016 23:15,2,0.000,ALERT,212.38,302.37,59.959,1452744903,"201051344000983","219011344069620",0.00,-8.50,0,300.87,305.68,0.0,0.0,0.000,314889.8,314889.8,11729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744974,17260.00
01/13/2016 23:15,2,0.000,ALERT,212.83,302.37,59.991,1452744903,"201051344001158","219011344069620",0.00,-10.00,0,300.27,305.08,0.0,0.0,0.000,309925.1,309925.1,11805,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452744976,17261.00
01/13/2016 23:15,2,0.000,ALERT,213.06,302.98,59.949,1452744903,"201051344000576","219011344069620",0.00,-9.00,0,300.87,305.38,0.0,0.0,0.000,313032.7,313032.7,11707,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744977,17262.00
01/13/2016 23:15,2,0.000,ALERT,211.48,297.87,59.996,1452744903,"274151322000087","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,558386.4,558386.4,5582,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452744979,17263.00
01/13/2016 23:30,2,0.000,ALERT,213.74,303.28,60.007,1452745803,"201051344000645","219011344069620",0.00,-8.50,0,300.57,304.78,0.0,0.0,0.000,313287.0,313287.0,11729,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745805,17264.00
01/13/2016 23:30,2,0.000,ALERT,212.38,300.57,59.949,1452745803,"274151322000085","219011344069620",0.00,-6.50,0,296.96,302.37,0.0,0.0,0.000,585919.0,585919.0,5570,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745807,17265.00
01/13/2016 23:30,2,0.000,ALERT,213.74,302.98,60.002,1452745803,"201051344000633","219011344069620",0.00,-9.00,0,298.77,304.18,0.0,0.0,0.000,305757.7,305757.7,11807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452745809,17266.00
01/13/2016 23:30,2,0.000,ALERT,213.51,303.28,59.965,1452745803,"201051344000469","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,307191.5,307191.5,11779,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452745810,17267.00
01/13/2016 23:30,2,0.000,ALERT,211.93,300.87,60.007,1452745803,"201051344000646","219011344069620",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,311532.8,311532.8,16419,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745812,17268.00
01/13/2016 23:30,2,0.000,ALERT,211.93,300.27,60.002,1452745803,"274151322000052","219011344069620",0.00,-9.00,0,296.96,303.28,0.0,0.0,0.000,593714.8,593714.8,5607,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745814,17269.00
01/13/2016 23:30,2,0.000,ALERT,212.38,300.87,59.996,1452745803,"201051344000585","219011344069620",0.00,-8.50,0,297.57,302.07,0.0,0.0,0.000,316447.0,316447.0,16414,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745816,17270.00
01/13/2016 23:30,2,0.000,ALERT,212.16,301.17,60.044,1452745803,"201051344001230","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,314667.2,314667.2,16463,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745818,17271.00
01/13/2016 23:30,2,0.000,ALERT,212.83,301.77,60.002,1452745803,"201051344000582","219011344069620",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,309633.1,309633.1,16410,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452745820,17272.00
01/13/2016 23:30,2,0.000,ALERT,211.93,300.87,59.981,1452745803,"201051344000955","219011344069620",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,318979.9,318979.9,16390,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745821,17273.00
01/13/2016 23:30,2,0.000,ALERT,212.38,299.97,60.018,1452745803,"274151322000094","219011344069620",0.00,-10.00,0,296.36,301.47,0.0,0.0,0.000,477714.8,477714.8,5882,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745823,17274.00
01/13/2016 23:30,2,0.000,ALERT,213.29,303.88,60.002,1452745803,"201051344000579","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,320371.0,320371.0,11775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745825,17275.00
01/13/2016 23:30,2,0.000,ALERT,212.16,301.47,59.996,1452745803,"201051344000890","219011344069620",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,317118.8,317118.8,16473,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452745827,17276.00
01/13/2016 23:30,2,0.000,ALERT,212.16,300.27,59.996,1452745803,"201051344000438","219011344069620",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,318914.8,318914.8,16422,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452745829,17277.00
01/13/2016 23:30,2,0.000,ALERT,212.38,299.97,60.007,1452745803,"201051344000417","219011344069620",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,312987.6,312987.6,16489,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745831,17278.00
01/13/2016 23:30,2,0.000,ALERT,212.61,300.57,60.002,1452745803,"274151322000083","219011344069620",0.00,-8.50,0,297.57,303.28,0.0,0.0,0.000,588024.2,588024.2,5638,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745832,17279.00
01/13/2016 23:30,2,0.000,ALERT,213.06,301.17,59.991,1452745803,"274151322000076","219011344069620",0.00,-9.00,0,296.96,302.68,0.0,0.0,0.000,624643.0,624643.0,5623,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745834,17280.00
01/13/2016 23:30,2,0.000,ALERT,213.29,303.88,59.996,1452745803,"201051344000868","219011344069620",0.00,-8.50,0,301.17,305.38,0.0,0.0,0.000,304684.1,304684.1,11740,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745836,17281.00
01/13/2016 23:30,2,0.000,ALERT,212.61,301.77,60.002,1452745803,"274151322000095","219011344069620",0.00,-10.00,0,298.17,303.58,0.0,0.0,0.000,617330.2,617330.2,5651,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745838,17282.00
01/13/2016 23:30,2,0.000,ALERT,213.06,302.98,60.034,1452745803,"201051344000988","219011344069620",0.00,-8.50,0,298.17,304.48,0.0,0.0,0.000,304676.2,304676.2,11783,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745840,17283.00
01/13/2016 23:30,2,0.000,ALERT,212.16,299.67,60.002,1452745803,"201051344001025","219011344069620",0.00,-10.00,0,296.96,302.68,0.0,0.0,0.000,317040.9,317040.9,16403,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745841,17284.00
01/13/2016 23:30,2,0.000,ALERT,213.06,303.28,59.965,1452745803,"201051344000458","219011344069620",0.00,-7.00,0,300.57,305.38,0.0,0.0,0.000,314767.4,314767.4,11780,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745843,17285.00
01/13/2016 23:30,2,0.000,ALERT,213.74,302.98,60.039,1452745803,"201051344000853","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,312075.7,312075.7,11744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745845,17286.00
01/13/2016 23:30,2,0.000,ALERT,212.61,300.57,59.991,1452745803,"201051344000685","219011344069620",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,318331.1,318331.1,16451,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745847,17287.00
01/13/2016 23:30,2,0.000,ALERT,212.38,300.27,59.996,1452745803,"201051344000917","219011344069620",0.00,-8.00,0,296.96,301.47,0.0,0.0,0.000,316041.8,316041.8,16448,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745849,17288.00
01/13/2016 23:30,2,0.000,ALERT,212.61,300.87,59.991,1452745803,"201051344001145","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,319264.3,319264.3,16442,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745851,17289.00
01/13/2016 23:30,2,0.000,ALERT,212.38,299.97,59.986,1452745803,"201051344000651","219011344069620",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,313414.7,313414.7,16431,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745852,17290.00
01/13/2016 23:30,2,0.000,ALERT,211.93,300.27,59.991,1452745803,"274151322000088","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,570913.9,570913.9,5542,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745854,17291.00
01/13/2016 23:30,2,0.000,ALERT,213.06,299.67,59.996,1452745803,"274151322000068","219011344069620",0.00,-8.00,0,296.66,301.77,0.0,0.0,0.000,478002.7,478002.7,5873,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745856,17292.00
01/13/2016 23:30,2,0.000,ALERT,211.93,300.57,59.981,1452745803,"201051344001135","219011344069620",0.00,-9.00,0,297.87,302.68,0.0,0.0,0.000,309881.3,309881.3,16409,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745858,17293.00
01/13/2016 23:30,2,0.000,ALERT,212.83,303.58,59.996,1452745803,"201051344000594","219011344069620",0.00,-9.00,0,299.97,304.78,0.0,0.0,0.000,315784.7,315784.7,11792,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745860,17294.00
01/13/2016 23:30,2,0.000,ALERT,212.38,300.27,59.986,1452745803,"201051344001203","219011344069620",0.00,-10.00,0,297.26,303.58,0.0,0.0,0.000,316356.4,316356.4,16424,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745861,17295.00
01/13/2016 23:30,2,0.000,ALERT,212.16,300.57,59.996,1452745803,"274151322000054","219011344069620",0.00,-6.50,0,297.26,302.98,0.0,0.0,0.000,583266.2,583266.2,5552,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745863,17296.00
01/13/2016 23:30,2,0.000,ALERT,213.51,302.68,60.002,1452745803,"201051344000867","219011344069620",0.00,-8.00,0,299.67,304.78,0.0,0.0,0.000,305020.0,305020.0,11777,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745865,17297.00
01/13/2016 23:30,2,0.000,ALERT,212.16,300.57,59.991,1452745803,"201051344001093","219011344069620",0.00,-7.00,0,297.57,301.77,0.0,0.0,0.000,314847.2,314847.2,16425,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452745867,17298.00
01/13/2016 23:30,2,0.000,ALERT,212.83,302.98,59.965,1452745803,"201051344000900","219011344069620",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,318377.3,318377.3,11712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745868,17299.00
01/13/2016 23:30,2,0.000,ALERT,213.51,302.37,60.002,1452745803,"201051344000648","219011344069620",0.00,-10.00,0,299.67,304.48,0.0,0.0,0.000,312012.0,312012.0,11754,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745870,17300.00
01/13/2016 23:30,2,0.000,ALERT,213.29,303.28,59.986,1452745803,"201051344000569","219011344069620",0.00,-9.00,0,301.17,305.38,0.0,0.0,0.000,320026.9,320026.9,11684,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745872,17301.00
01/13/2016 23:30,2,0.000,ALERT,213.06,302.98,59.996,1452745803,"201051344000983","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,314889.8,314889.8,11731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745874,17302.00
01/13/2016 23:30,2,0.000,ALERT,213.51,303.28,60.034,1452745803,"201051344001158","219011344069620",0.00,-10.00,0,299.97,304.48,0.0,0.0,0.000,309925.1,309925.1,11807,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745876,17303.00
01/13/2016 23:30,2,0.000,ALERT,213.74,303.58,59.996,1452745803,"201051344000576","219011344069620",0.00,-9.00,0,300.57,304.78,0.0,0.0,0.000,313032.7,313032.7,11709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745878,17304.00
01/13/2016 23:30,2,0.000,ALERT,212.38,299.37,59.986,1452745803,"274151322000087","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,558386.4,558386.4,5584,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452745880,17305.00
01/13/2016 23:45,2,0.000,ALERT,213.96,303.88,59.996,1452746703,"201051344000645","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,313287.0,313287.0,11731,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746705,17306.00
01/13/2016 23:45,2,0.000,ALERT,212.38,300.87,59.986,1452746703,"274151322000085","219011344069620",0.00,-6.50,0,298.17,302.37,0.0,0.0,0.000,585919.0,585919.0,5572,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746707,17307.00
01/13/2016 23:45,2,0.000,ALERT,213.96,303.28,60.034,1452746703,"201051344000633","219011344069620",0.00,-9.00,0,299.37,304.48,0.0,0.0,0.000,305757.7,305757.7,11809,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746709,17308.00
01/13/2016 23:45,2,0.000,ALERT,213.51,303.88,59.991,1452746703,"201051344000469","219011344069620",0.00,-10.00,0,299.97,304.78,0.0,0.0,0.000,307191.5,307191.5,11781,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746711,17309.00
01/13/2016 23:45,2,0.000,ALERT,212.16,300.87,59.996,1452746703,"201051344000646","219011344069620",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,311532.8,311532.8,16421,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746712,17310.00
01/13/2016 23:45,2,0.000,ALERT,212.16,301.47,59.996,1452746703,"274151322000052","219011344069620",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,593714.8,593714.8,5609,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746714,17311.00
01/13/2016 23:45,2,0.000,ALERT,212.61,300.87,59.991,1452746703,"201051344000585","219011344069620",0.00,-8.50,0,298.17,302.37,0.0,0.0,0.000,316447.0,316447.0,16416,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746716,17312.00
01/13/2016 23:45,2,0.000,ALERT,212.38,300.87,59.996,1452746703,"201051344001230","219011344069620",0.00,-9.00,0,298.77,302.68,0.0,0.0,0.000,314667.2,314667.2,16465,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746718,17313.00
01/13/2016 23:45,2,0.000,ALERT,213.06,301.77,59.991,1452746703,"201051344000582","219011344069620",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,309633.1,309633.1,16412,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746720,17314.00
01/13/2016 23:45,2,0.000,ALERT,211.93,300.57,59.986,1452746703,"201051344000955","219011344069620",0.00,-9.00,0,298.47,302.07,0.0,0.0,0.000,318979.9,318979.9,16392,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746721,17315.00
01/13/2016 23:45,2,0.000,ALERT,212.38,300.27,59.986,1452746703,"274151322000094","219011344069620",0.00,-10.00,0,297.87,301.17,0.0,0.0,0.000,477714.8,477714.8,5884,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746723,17316.00
01/13/2016 23:45,2,0.000,ALERT,213.29,304.18,59.996,1452746703,"201051344000579","219011344069620",0.00,-9.00,0,302.07,305.68,0.0,0.0,0.000,320371.0,320371.0,11777,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746725,17317.00
01/13/2016 23:45,2,0.000,ALERT,212.38,301.47,59.954,1452746703,"201051344000890","219011344069620",0.00,-8.50,0,298.47,303.58,0.0,0.0,0.000,317118.8,317118.8,16475,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746727,17318.00
01/13/2016 23:45,2,0.000,ALERT,212.38,300.57,59.938,1452746703,"201051344000438","219011344069620",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,318914.8,318914.8,16424,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746729,17319.00
01/13/2016 23:45,2,0.000,ALERT,212.61,300.27,59.986,1452746703,"201051344000417","219011344069620",0.00,-9.00,0,298.17,301.77,0.0,0.0,0.000,312987.6,312987.6,16491,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746730,17320.00
01/13/2016 23:45,2,0.000,ALERT,212.38,300.87,59.965,1452746703,"274151322000083","219011344069620",0.00,-9.00,0,299.07,302.68,0.0,0.0,0.000,588024.2,588024.2,5640,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746732,17321.00
01/13/2016 23:45,2,0.000,ALERT,213.29,301.17,59.996,1452746703,"274151322000076","219011344069620",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,624643.0,624643.0,5625,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746734,17322.00
01/13/2016 23:45,2,0.000,ALERT,213.29,303.88,59.981,1452746703,"201051344000868","219011344069620",0.00,-8.50,0,302.07,305.68,0.0,0.0,0.000,304684.1,304684.1,11742,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746736,17323.00
01/13/2016 23:45,2,0.000,ALERT,212.61,301.77,60.007,1452746703,"274151322000095","219011344069620",0.00,-10.00,0,299.97,303.28,0.0,0.0,0.000,617330.2,617330.2,5653,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746738,17324.00
01/13/2016 23:45,2,0.000,ALERT,213.06,303.28,59.986,1452746703,"201051344000988","219011344069620",0.00,-8.50,0,298.47,304.48,0.0,0.0,0.000,304676.2,304676.2,11785,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746740,17325.00
01/13/2016 23:45,2,0.000,ALERT,212.16,299.97,59.986,1452746703,"201051344001025","219011344069620",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,317040.9,317040.9,16405,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746742,17326.00
01/13/2016 23:45,2,0.000,ALERT,213.29,303.58,59.986,1452746703,"201051344000458","219011344069620",0.00,-7.00,0,301.47,305.68,0.0,0.0,0.000,314767.4,314767.4,11782,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746744,17327.00
01/13/2016 23:45,2,0.000,ALERT,213.96,303.28,59.986,1452746703,"201051344000853","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,312075.7,312075.7,11746,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746746,17328.00
01/13/2016 23:45,2,0.000,ALERT,212.83,300.57,59.986,1452746703,"201051344000685","219011344069620",0.00,-9.00,0,298.17,302.37,0.0,0.0,0.000,318331.1,318331.1,16453,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746747,17329.00
01/13/2016 23:45,2,0.000,ALERT,212.61,300.27,59.938,1452746703,"201051344000917","219011344069620",0.00,-8.00,0,297.26,301.77,0.0,0.0,0.000,316041.8,316041.8,16450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746749,17330.00
01/13/2016 23:45,2,0.000,ALERT,212.61,300.87,59.981,1452746703,"201051344001145","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,319264.3,319264.3,16444,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746751,17331.00
01/13/2016 23:45,2,0.000,ALERT,212.61,300.27,59.975,1452746703,"201051344000651","219011344069620",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,313414.7,313414.7,16433,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746753,17332.00
01/13/2016 23:45,2,0.000,ALERT,212.16,300.27,59.981,1452746703,"274151322000088","219011344069620",0.00,-6.00,0,297.87,301.77,0.0,0.0,0.000,570913.9,570913.9,5544,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746754,17333.00
01/13/2016 23:45,2,0.000,ALERT,213.29,299.97,59.975,1452746703,"274151322000068","219011344069620",0.00,-8.00,0,297.87,301.17,0.0,0.0,0.000,478002.7,478002.7,5875,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746756,17334.00
01/13/2016 23:45,2,0.000,ALERT,212.16,300.57,59.981,1452746703,"201051344001135","219011344069620",0.00,-9.00,0,299.07,303.28,0.0,0.0,0.000,309881.3,309881.3,16411,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746758,17335.00
01/13/2016 23:45,2,0.000,ALERT,212.83,303.88,59.938,1452746703,"201051344000594","219011344069620",0.00,-9.00,0,300.87,305.08,0.0,0.0,0.000,315784.7,315784.7,11794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746760,17336.00
01/13/2016 23:45,2,0.000,ALERT,212.38,300.27,59.975,1452746703,"201051344001203","219011344069620",0.00,-10.00,0,298.47,303.58,0.0,0.0,0.000,316356.4,316356.4,16426,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746762,17337.00
01/13/2016 23:45,2,0.000,ALERT,212.16,300.87,59.965,1452746703,"274151322000054","219011344069620",0.00,-6.50,0,298.77,302.37,0.0,0.0,0.000,583266.2,583266.2,5554,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746763,17338.00
01/13/2016 23:45,2,0.000,ALERT,213.51,302.98,59.991,1452746703,"201051344000867","219011344069620",0.00,-8.50,0,300.27,305.08,0.0,0.0,0.000,305020.0,305020.0,11779,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746765,17339.00
01/13/2016 23:45,2,0.000,ALERT,212.38,300.57,59.996,1452746703,"201051344001093","219011344069620",0.00,-8.00,0,298.17,302.07,0.0,0.0,0.000,314847.2,314847.2,16427,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746767,17340.00
01/13/2016 23:45,2,0.000,ALERT,213.06,303.58,59.970,1452746703,"201051344000900","219011344069620",0.00,-9.00,0,300.57,304.48,0.0,0.0,0.000,318377.3,318377.3,11714,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746769,17341.00
01/13/2016 23:45,2,0.000,ALERT,213.51,302.68,59.928,1452746703,"201051344000648","219011344069620",0.00,-11.00,0,300.27,304.78,0.0,0.0,0.000,312012.0,312012.0,11756,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746771,17342.00
01/13/2016 23:45,2,0.000,ALERT,213.29,303.88,59.970,1452746703,"201051344000569","219011344069620",0.00,-8.50,0,301.77,305.98,0.0,0.0,0.000,320026.9,320026.9,11686,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746773,17343.00
01/13/2016 23:45,2,0.000,ALERT,213.29,303.58,59.970,1452746703,"201051344000983","219011344069620",0.00,-8.50,0,301.47,305.08,0.0,0.0,0.000,314889.8,314889.8,11733,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746774,17344.00
01/13/2016 23:45,2,0.000,ALERT,213.51,303.28,59.938,1452746703,"201051344001158","219011344069620",0.00,-10.00,0,300.87,304.78,0.0,0.0,0.000,309925.1,309925.1,11809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746776,17345.00
01/13/2016 23:45,2,0.000,ALERT,213.74,303.88,59.965,1452746703,"201051344000576","219011344069620",0.00,-9.00,0,301.17,305.08,0.0,0.0,0.000,313032.7,313032.7,11711,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452746778,17346.00
01/13/2016 23:45,2,0.000,ALERT,212.38,299.37,59.954,1452746703,"274151322000087","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,558386.4,558386.4,5586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452746780,17347.00
